Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,,L3 Active Power,kW,7.48
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,,L2 Active Power,kW,11.87
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,,L1 Active Power,kW,10.98
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,,N Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,,L3 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,,L2 Current (RMS),A,49.9
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,,L1 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.91
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,28.17
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,26.39
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,28.88
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,67.0
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,122.4
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
943972,CLAYSTONES,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,,L3 Active Power,kW,9.41
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,,L2 Active Power,kW,12.04
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,,L1 Active Power,kW,11.08
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,,N Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,,L3 Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,,L2 Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,,L1 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.76
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,29.86
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,27.29
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,29.19
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,67.6
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,140.9
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,116.8
943972,CLAYSTONES,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,127.5
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,,L3 Active Power,kW,10.0
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,,L2 Active Power,kW,12.15
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,,L1 Active Power,kW,10.79
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,,N Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,,L3 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,,L2 Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,,L1 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.25
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.67
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,29.98
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,29.19
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,29.66
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,68.1
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,130.1
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,124.4
943972,CLAYSTONES,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,129.4
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,,L3 Active Power,kW,7.42
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,,L2 Active Power,kW,11.49
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,,L1 Active Power,kW,11.9
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,,N Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,,L3 Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,,L2 Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,,L1 Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.25
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.99
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.26
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,27.76
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,30.99
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,33.17
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,70.8
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,121.8
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,131.6
943972,CLAYSTONES,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,143.2
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,,L3 Active Power,kW,7.18
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,,L2 Active Power,kW,11.31
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,,L1 Active Power,kW,12.8
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,,N Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,,L3 Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,,L2 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,,L1 Current (RMS),A,55.2
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.52
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.66
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,29.2
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,28.11
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,26.28
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,34.29
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,76.1
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,123.6
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,114.4
943972,CLAYSTONES,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,147.8
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,,L3 Active Power,kW,7.13
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,,L2 Active Power,kW,11.5
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,,L1 Active Power,kW,12.05
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,,N Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,,L3 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,,L2 Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,,L1 Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.6
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,29.3
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,28.97
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,26.64
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,34.77
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,77.2
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,127.6
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,116.3
943972,CLAYSTONES,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,149.3
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,,L3 Active Power,kW,7.79
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,,L2 Active Power,kW,11.85
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,,L1 Active Power,kW,12.1
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,,N Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,,L3 Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,,L2 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,,L1 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.16
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,29.3
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,29.62
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,26.62
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,32.88
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,73.8
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,129.8
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,115.1
943972,CLAYSTONES,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,140.5
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,,L3 Active Power,kW,7.43
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,,L2 Active Power,kW,13.33
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,,L1 Active Power,kW,14.88
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,,N Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,,L3 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,,L2 Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,,L1 Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.48
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.59
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.43
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,28.64
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,32.87
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,38.28
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,78.4
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,125.1
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,138.6
943972,CLAYSTONES,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,161.3
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,,L3 Active Power,kW,7.69
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,,L2 Active Power,kW,14.55
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,,L1 Active Power,kW,12.97
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,,N Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,,L3 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,,L2 Current (RMS),A,60.5
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,,L1 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.18
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.79
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.18
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.9
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,29.18
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,37.42
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,36.28
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,79.1
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,127.4
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,155.5
943972,CLAYSTONES,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,153.3
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,,L3 Active Power,kW,9.05
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,,L2 Active Power,kW,12.29
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,,L1 Active Power,kW,13.17
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,56.3
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.27
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.22
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,23.7
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,35.81
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,35.67
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,83.8
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,149.7
943972,CLAYSTONES,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,151.7
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,,L3 Active Power,kW,8.08
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,,L2 Active Power,kW,12.92
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,,L1 Active Power,kW,13.6
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,58.5
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
