Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.51
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.53
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,40.5
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,24.57
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,34.67
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,34.27
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,83.5
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,109.2
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,146.0
943972,CLAYSTONES,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,146.0
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,8.2
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,12.38
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,13.62
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.86
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.1
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.69
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.7
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,25.21
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,35.9
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,35.4
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,88.7
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,113.0
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,151.4
943972,CLAYSTONES,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,150.9
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,11.16
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,13.47
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,14.17
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,56.3
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.11
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.76
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.13
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.6
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,32.07
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,40.95
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,38.95
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,89.1
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,138.4
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,170.7
943972,CLAYSTONES,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,164.6
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,10.14
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,12.67
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,14.28
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,53.1
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,61.0
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.84
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.65
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.7
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,29.6
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,28.04
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,35.67
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,39.88
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,93.0
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,143.5
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,150.8
943972,CLAYSTONES,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,167.9
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,10.31
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,13.54
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,13.84
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,58.9
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.46
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.34
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.26
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.5
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,29.6
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,30.02
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,38.82
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,40.91
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,93.8
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,131.8
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,163.1
943972,CLAYSTONES,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,173.0
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,9.68
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,14.98
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,13.39
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,31.1
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,57.5
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.79
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.34
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.2
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,97.1
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,29.6
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,26.88
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,42.77
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,41.81
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,104.6
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,119.5
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,178.7
943972,CLAYSTONES,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,177.1
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,9.87
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,13.8
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,14.44
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,57.9
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,61.3
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.84
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.9
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.53
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.1
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,29.6
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,30.0
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,41.03
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,44.96
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,103.0
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,131.0
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,171.5
943972,CLAYSTONES,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,188.0
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,8.95
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,14.11
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,14.7
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,62.6
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.59
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.18
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.5
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.5
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,29.7
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,29.48
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,40.96
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,43.15
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,103.1
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,130.7
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,171.9
943972,CLAYSTONES,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,182.0
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,10.01
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,13.69
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,16.44
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,69.5
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.77
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.57
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.54
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.7
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,29.7
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,32.37
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,39.97
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,44.41
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,97.3
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,148.1
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,167.2
943972,CLAYSTONES,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,186.9
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,11.25
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,13.4
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,15.72
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,55.9
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,66.6
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.55
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.32
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.32
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.1
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,29.8
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,30.75
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,36.81
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,44.32
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,98.7
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,133.9
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,154.2
943972,CLAYSTONES,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,185.7
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,11.16
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,14.13
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,15.08
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,58.9
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.72
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.95
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.7
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.7
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,29.8
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,30.72
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,37.21
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,41.31
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,97.0
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,135.3
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,156.5
943972,CLAYSTONES,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,175.6
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,11.73
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,14.7
