Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,15.56
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,54.3
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,61.4
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,66.5
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.88
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.65
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.13
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,61.0
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,104.4
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,29.8
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,32.12
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,43.93
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,46.93
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,108.4
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,140.9
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,184.2
943972,CLAYSTONES,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,197.8
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.6
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,10.53
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,13.12
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,14.88
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,54.7
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,64.7
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.14
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.59
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.73
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.27
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.3
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,29.8
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,32.3
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,38.38
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,41.51
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,97.0
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,140.4
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,161.4
943972,CLAYSTONES,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,178.8
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.73
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,10.11
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,12.48
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,13.63
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,59.9
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.1
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.94
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.71
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.11
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,53.3
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.5
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.2
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,33.83
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,39.0
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,44.21
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,96.3
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,145.8
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,164.0
943972,CLAYSTONES,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,189.5
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.2
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,10.73
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,11.48
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,13.41
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,58.5
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.03
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.22
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.04
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,30.42
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,38.06
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,37.6
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,93.4
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,133.5
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,159.7
943972,CLAYSTONES,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,163.0
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,11.43
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,12.15
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,13.84
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,51.2
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.3
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.33
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.13
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.2
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.5
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,29.04
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,41.07
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,38.5
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,96.6
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,127.5
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,171.7
943972,CLAYSTONES,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,166.4
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.44
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,11.08
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,11.4
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,14.38
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.89
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.94
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.82
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.74
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,35.07
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,38.84
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,34.55
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,93.6
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,151.4
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,162.8
943972,CLAYSTONES,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,151.0
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,11.8
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,12.51
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,14.7
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,63.6
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.51
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.74
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.81
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.54
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,36.52
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,40.95
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,33.68
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,98.0
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,158.2
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,170.9
943972,CLAYSTONES,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,147.5
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,8.6
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,13.04
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,16.63
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,54.3
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.14
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.11
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.3
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.9
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,30.96
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,34.04
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,40.34
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,92.4
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,135.7
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,143.8
943972,CLAYSTONES,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,173.0
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,8.13
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,12.19
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,15.82
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,67.8
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.06
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.98
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.73
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.6
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.3
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,30.69
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,33.13
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,40.67
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,93.3
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,134.4
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,141.7
943972,CLAYSTONES,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,174.2
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,9.48
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,12.31
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,15.09
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.2
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.55
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.1
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,31.52
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,34.09
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,39.84
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,90.5
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,137.2
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,144.4
943972,CLAYSTONES,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,170.9
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.44
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,8.8
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,12.32
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,11.82
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.48
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.87
