Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.75
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.9
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.8
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,28.71
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,38.86
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,36.57
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,91.4
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,126.8
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,163.2
943972,CLAYSTONES,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,158.2
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.26
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,10.89
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,15.34
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,12.96
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.86
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.13
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.78
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.12
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.3
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.3
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,30.74
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,42.05
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,37.6
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,94.6
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,133.9
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,176.4
943972,CLAYSTONES,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,162.8
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,10.78
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,15.22
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,13.41
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,64.1
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,58.8
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.64
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.96
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.5
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.7
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,31.59
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,42.13
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,36.37
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,101.1
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,136.7
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,179.3
943972,CLAYSTONES,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,157.2
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,11.47
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,14.24
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,11.93
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,50.5
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,59.6
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.36
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.53
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.48
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,37.08
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,37.15
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,34.44
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,95.9
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,158.6
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,158.9
943972,CLAYSTONES,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,149.1
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,11.31
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,13.11
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,12.65
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,49.1
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,55.5
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,55.7
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.67
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.59
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.49
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.9
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,43.21
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,35.7
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,35.19
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,99.7
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,182.0
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,151.8
943972,CLAYSTONES,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,152.0
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,7.97
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,14.24
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,13.73
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,60.0
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,60.0
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.68
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.81
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.07
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,52.5
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,91.6
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.7
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,40.93
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,35.56
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,43.84
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,97.7
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,173.0
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,150.7
943972,CLAYSTONES,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,185.6
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,10.05
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,16.01
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,12.16
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,67.8
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,54.1
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.53
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.22
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.26
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,95.8
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.5
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,98.5
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,42.3
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,44.11
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,43.87
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,93.7
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,179.6
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,186.4
943972,CLAYSTONES,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,187.2
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,8.62
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,14.63
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,14.04
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.86
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.03
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.74
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,52.5
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,96.8
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.7
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.9
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,42.15
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,42.57
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,41.88
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,94.0
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,179.7
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,180.2
943972,CLAYSTONES,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,179.8
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,11.74
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,15.84
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,17.7
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,67.2
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,75.7
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.16
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.73
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.52
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.5
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.0
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,34.05
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,44.81
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,44.93
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,95.2
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,147.6
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,188.7
943972,CLAYSTONES,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,191.9
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,9.62
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,17.19
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,18.89
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,72.6
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,80.3
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,40.3
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.13
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.37
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.83
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.8
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,37.13
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,38.27
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,44.5
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,96.2
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,159.4
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,164.0
943972,CLAYSTONES,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,189.5
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,12.27
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,21.58
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,19.19
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,90.0
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,82.3
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.79
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.36
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.33
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.22
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.3
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.1
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,34.84
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,47.75
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,48.5
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,100.7
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,150.4
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,200.5
943972,CLAYSTONES,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,205.8
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,7.82
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,18.22
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,18.92
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,77.1
