Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,81.0
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.34
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.94
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.93
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.62
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,51.2
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,87.9
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.2
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,104.2
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,35.38
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,51.56
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,49.63
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,106.4
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,152.1
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,215.8
943972,CLAYSTONES,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,210.0
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,5.6
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,15.05
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,12.33
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,63.6
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,54.5
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.68
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.31
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.01
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.2
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.9
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.3
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,34.52
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,43.28
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,40.31
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,87.8
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,149.1
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,182.1
943972,CLAYSTONES,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,172.4
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,6.16
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,15.19
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,15.78
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,64.4
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,67.8
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.4
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.74
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.01
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.1
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.3
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,31.5
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,42.66
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,43.15
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,92.6
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,137.7
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,179.7
943972,CLAYSTONES,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,183.5
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,5.7
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,16.07
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,14.1
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,67.7
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,61.3
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.53
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.49
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.72
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.3
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.4
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.8
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,29.98
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,46.35
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,40.45
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,99.2
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,132.1
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,193.9
943972,CLAYSTONES,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,173.3
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,5.18
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,15.75
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,15.63
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,66.2
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,66.9
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.05
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.75
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.43
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.4
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,33.39
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,39.32
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,34.0
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,86.7
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,144.7
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,166.2
943972,CLAYSTONES,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,147.6
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,4.26
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,12.46
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,10.01
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.65
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.05
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.6
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,32.23
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,36.2
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,27.58
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,91.1
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,139.7
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,153.3
943972,CLAYSTONES,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,122.8
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,4.46
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,13.29
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,9.24
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,56.0
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,42.1
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.28
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.96
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.0
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,25.6
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,31.35
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,26.64
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,82.5
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,116.8
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,133.3
943972,CLAYSTONES,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,118.3
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,3.24
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,13.71
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,7.79
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.17
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,25.64
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,24.71
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,29.13
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,80.1
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,114.3
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,108.1
943972,CLAYSTONES,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,128.5
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,3.7
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,13.19
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,11.41
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,55.5
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.92
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,29.8
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,25.39
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,29.31
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,33.81
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,82.6
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,113.7
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,126.5
943972,CLAYSTONES,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,145.3
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,4.19
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,17.45
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,13.32
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,72.1
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.52
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.97
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,59.2
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.1
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,29.8
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,25.73
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,28.5
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,36.03
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,91.9
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,116.1
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,122.1
943972,CLAYSTONES,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,158.5
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,2.21
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,12.52
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,9.12
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,37.9
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.29
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.75
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.4
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
