Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.3
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,29.7
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,24.97
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,24.76
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,35.36
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,83.9
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,113.4
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,107.2
943972,CLAYSTONES,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,153.5
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,3.3
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,12.34
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,9.65
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.48
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.7
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,53.9
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.9
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,29.6
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,25.38
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,26.15
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,32.9
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,84.3
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,115.2
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,113.0
943972,CLAYSTONES,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,144.0
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,1.91
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,9.84
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,8.65
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.66
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.67
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.5
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,24.28
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,23.38
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,26.14
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,80.6
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,110.5
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,101.7
943972,CLAYSTONES,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,118.4
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,2.94
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,12.53
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,9.68
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.09
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.28
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,54.3
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.2
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,28.12
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,28.94
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,28.32
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,86.4
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,126.9
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,123.6
943972,CLAYSTONES,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,127.5
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.84
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,3.3
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,10.68
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,8.9
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.54
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.51
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,22.4
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,25.25
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,30.97
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,86.3
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,105.2
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,108.4
943972,CLAYSTONES,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,139.7
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.54
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,1.4
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,8.54
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,7.31
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.05
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.44
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,18.62
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,19.88
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,23.94
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,78.8
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,87.7
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,87.9
943972,CLAYSTONES,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,112.5
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,2.53
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,10.75
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,11.02
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,19.9
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.52
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.61
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,56.5
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.4
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,21.68
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,24.78
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,36.92
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,88.3
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,108.3
943972,CLAYSTONES,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,159.8
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,4.06
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,11.78
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,12.72
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,24.7
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,56.0
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.95
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,49.3
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.1
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,22.53
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,24.99
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,37.19
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,84.8
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,104.0
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,107.4
943972,CLAYSTONES,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,159.8
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,2.98
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,11.39
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,9.38
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.24
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.2
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,19.44
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,28.28
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,28.72
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,79.4
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,121.1
943972,CLAYSTONES,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,127.3
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,2.42
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,9.01
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,9.43
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,28.9
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.29
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,29.3
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,18.78
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,20.61
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,22.23
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,73.0
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,89.5
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
943972,CLAYSTONES,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,102.5
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.39
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,2.43
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,9.6
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,10.96
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,51.2
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.81
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,29.3
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,20.48
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,19.96
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,23.27
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,81.7
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,94.8
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
943972,CLAYSTONES,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,109.6
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,3.51
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,9.31
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,9.9
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,45.9
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
