Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.3
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,29.2
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,23.29
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,19.32
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,23.87
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,84.5
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,105.5
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
943972,CLAYSTONES,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,111.7
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,5.2
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,9.88
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,12.49
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,54.5
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.24
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.86
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,22.47
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,28.75
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,27.52
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,80.3
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,102.7
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,123.8
943972,CLAYSTONES,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,123.6
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,5.9
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,9.71
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,15.63
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,31.1
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,66.7
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.77
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.67
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,22.32
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,30.25
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,35.29
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,86.1
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,101.2
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,129.3
943972,CLAYSTONES,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,152.2
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,7.99
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,9.94
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,15.76
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,66.9
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.36
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,28.9
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,25.28
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,24.23
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,35.04
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,86.2
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,113.2
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,106.6
943972,CLAYSTONES,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,151.2
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,9.16
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,10.35
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,13.22
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.76
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.27
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,28.9
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,28.19
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,28.7
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,33.76
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,83.0
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,124.5
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
943972,CLAYSTONES,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,147.8
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,6.52
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,10.89
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,15.12
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.58
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.83
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.41
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,28.9
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,25.64
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,29.24
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,32.11
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,82.8
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,122.5
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,125.9
943972,CLAYSTONES,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,140.9
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,4.98
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,10.42
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,15.56
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,66.0
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.18
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.79
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,28.9
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,23.64
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,22.97
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,35.28
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,80.7
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,109.9
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,100.7
943972,CLAYSTONES,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,151.6
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,6.4
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,11.53
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,12.27
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,54.5
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.2
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,24.79
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,28.16
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,30.02
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,81.3
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,112.8
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,120.2
943972,CLAYSTONES,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,133.8
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,8.63
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,11.49
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,9.84
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.17
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.41
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,31.7
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,20.21
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,27.59
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,27.73
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,67.2
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,91.9
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,117.8
943972,CLAYSTONES,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,120.7
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,9.38
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,11.94
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,9.89
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.76
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,31.8
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,23.56
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,27.06
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,30.09
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,65.4
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,104.7
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,115.7
943972,CLAYSTONES,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,130.2
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,10.29
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,12.22
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,9.7
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.6
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,31.8
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
