Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,28.2
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,26.58
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,30.08
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,65.6
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,122.3
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,113.7
943972,CLAYSTONES,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,130.3
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,10.84
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,12.14
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,10.59
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.52
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.32
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,31.9
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,30.8
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,27.54
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,30.42
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,69.2
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,133.2
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,117.4
943972,CLAYSTONES,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,130.7
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,8.81
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,12.22
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,10.62
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.56
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.13
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.93
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,32.0
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,29.87
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,28.55
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,29.34
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,69.2
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,128.8
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,121.7
943972,CLAYSTONES,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,126.6
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,8.45
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,12.68
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,10.89
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,53.3
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.63
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.86
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,32.0
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,30.74
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,28.28
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,32.05
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,70.8
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,132.1
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,121.3
943972,CLAYSTONES,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,137.0
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,8.94
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,12.68
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,12.16
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.56
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.01
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.96
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,32.1
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,33.65
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,27.46
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,32.38
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,75.7
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,143.1
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,118.1
943972,CLAYSTONES,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,138.9
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,8.96
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,13.32
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,11.81
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,56.3
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,51.5
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.47
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.98
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.9
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,32.1
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,34.75
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,33.7
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,30.9
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,79.9
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,147.7
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,144.6
943972,CLAYSTONES,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,133.5
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,7.69
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,13.14
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,11.15
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,55.3
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,48.9
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.27
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.94
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.86
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,32.2
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,31.31
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,40.45
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,31.17
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,83.0
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,134.1
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,169.3
943972,CLAYSTONES,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,135.0
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,8.17
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,13.34
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,10.72
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,56.2
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.86
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.61
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.53
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.6
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,31.04
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,41.8
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,32.26
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,86.3
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,133.4
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,175.4
943972,CLAYSTONES,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,139.6
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,7.57
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,13.47
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,11.01
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.71
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.67
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,90.0
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,31.43
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,40.07
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,31.85
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,83.5
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,134.8
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,168.4
943972,CLAYSTONES,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,138.3
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,7.84
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,13.82
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,11.3
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,28.9
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.78
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.84
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.15
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.3
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.7
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,33.39
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,40.46
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,35.06
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,83.3
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,143.1
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,170.8
943972,CLAYSTONES,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,150.9
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,8.71
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,13.99
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,12.69
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.65
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.19
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.42
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.95
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.9
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,97.7
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,36.73
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,42.23
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,36.4
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,83.0
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,155.8
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,177.8
943972,CLAYSTONES,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,155.3
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,9.7
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,14.1
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,12.27
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,59.7
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,53.8
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,42.1
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
