Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.24
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.52
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.6
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,97.8
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.5
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,38.31
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,43.37
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,35.62
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,85.8
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,161.5
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,182.0
943972,CLAYSTONES,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,153.4
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.28
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,9.82
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,13.9
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,12.07
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,53.1
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.73
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.46
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.89
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.66
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.7
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,40.21
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,39.01
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,35.83
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,87.9
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,168.9
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,163.8
943972,CLAYSTONES,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,153.1
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,11.3
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,14.47
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,12.54
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.78
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.84
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.89
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.65
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,58.7
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.9
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,108.3
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.9
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,43.14
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,45.23
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,36.95
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,96.2
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,181.9
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,190.2
943972,CLAYSTONES,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,157.5
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,10.94
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,14.64
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,13.05
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,56.9
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.61
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.77
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,31.58
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.26
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,74.7
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.4
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,131.3
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.3
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,42.53
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,52.92
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,38.28
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,109.4
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,180.5
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,221.9
943972,CLAYSTONES,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,164.2
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,9.69
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,15.13
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,13.83
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,64.1
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.22
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.01
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.41
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.7
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,54.9
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.3
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,106.8
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.2
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,44.1
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,47.12
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,40.35
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,99.3
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,187.2
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,198.9
943972,CLAYSTONES,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,172.6
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,9.91
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,15.46
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,15.07
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,65.4
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.69
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.01
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.19
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,48.9
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.4
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,100.8
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,96.4
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,42.49
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,52.62
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,45.2
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,103.6
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,179.8
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,220.3
943972,CLAYSTONES,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,190.6
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,10.44
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,15.41
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,13.07
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,64.9
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.79
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.96
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.92
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.4
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,103.3
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.2
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,39.28
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,49.37
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,43.04
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,103.6
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,166.0
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,206.3
943972,CLAYSTONES,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,180.9
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,9.99
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,16.31
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,13.49
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,67.8
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.77
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.7
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.88
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.7
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,98.5
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.2
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,34.23
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,45.82
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,42.87
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,105.0
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,146.2
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,191.3
943972,CLAYSTONES,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,179.5
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,10.81
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,15.8
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,14.38
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,65.8
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.37
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.29
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.02
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,100.9
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.1
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,35.72
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,47.51
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,39.82
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,104.7
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,151.3
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,198.1
943972,CLAYSTONES,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,168.1
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,14.12
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,15.44
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,17.88
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,59.9
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,64.4
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,75.2
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.33
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.75
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.72
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,63.7
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,118.7
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,37.71
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,50.31
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,44.8
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,103.9
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,158.6
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,208.8
943972,CLAYSTONES,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,187.5
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.35
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,13.28
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,22.65
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,16.53
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,56.9
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,94.2
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,70.5
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.44
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.03
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.6
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,57.9
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.9
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,108.2
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.1
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
