Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,37.02
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,53.9
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,42.0
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,111.6
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,156.6
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,223.3
943972,CLAYSTONES,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,177.5
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,12.31
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,15.53
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,14.75
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,66.2
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,63.8
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.84
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,29.11
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.5
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,71.2
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,121.5
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,32.6
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,33.95
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,50.92
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,36.44
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,111.6
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,144.6
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,213.1
943972,CLAYSTONES,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,157.5
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.05
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,11.15
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,13.05
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,15.75
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,55.1
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,67.3
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.14
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.28
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.49
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.73
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,86.6
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,93.7
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,32.6
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,38.35
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,47.78
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,36.93
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,102.7
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,163.6
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,199.1
943972,CLAYSTONES,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,158.9
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.21
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,10.0
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,14.59
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,14.47
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,62.6
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.3
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.28
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.34
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.1
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.5
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,32.6
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,36.12
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,44.6
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,36.39
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,96.3
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,152.8
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,186.2
943972,CLAYSTONES,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,157.0
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.39
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,9.22
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,18.0
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,12.27
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,40.3
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,74.5
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,31.3
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.3
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.87
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.31
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.9
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,95.2
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,32.6
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,36.46
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,49.57
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,32.69
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,107.5
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,154.3
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,205.7
943972,CLAYSTONES,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,143.0
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.47
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,9.5
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,16.41
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,12.67
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,67.7
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.75
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.08
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.52
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.8
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,107.9
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,32.7
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,33.3
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,51.26
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,31.88
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,113.0
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,141.8
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,212.0
943972,CLAYSTONES,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,9.02
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,17.12
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,13.76
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,73.3
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,59.7
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.53
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.78
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.46
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,67.2
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,93.7
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,118.3
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,32.8
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,43.01
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,52.95
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,37.23
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,110.0
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,182.6
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,219.3
943972,CLAYSTONES,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,158.9
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.54
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,9.06
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,18.66
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,13.04
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,77.7
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.71
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.84
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.34
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,63.9
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.9
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,110.6
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,32.8
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,39.84
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,52.84
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,34.84
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,115.9
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,169.8
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,218.7
943972,CLAYSTONES,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,149.6
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,10.68
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,21.03
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,14.59
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,89.2
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,63.0
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.86
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.24
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.15
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.5
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,96.9
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,32.8
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,37.47
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,50.97
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,38.72
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,107.9
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,158.3
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,213.5
943972,CLAYSTONES,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,164.4
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,12.07
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,22.69
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,16.05
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,96.5
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,68.7
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.17
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.35
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.91
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.63
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,53.0
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,103.8
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.8
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,32.8
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,43.77
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,54.42
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,41.4
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,111.0
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,183.5
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,227.0
943972,CLAYSTONES,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,175.8
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,14.72
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,17.97
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,17.1
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,61.9
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,75.4
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,72.6
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.55
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.79
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.79
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.77
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.05
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,110.9
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,93.0
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,32.8
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,41.14
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,56.64
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,44.45
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,114.6
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,172.4
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,236.0
943972,CLAYSTONES,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,188.0
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,9.56
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,16.59
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,15.52
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,70.3
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,66.6
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
