Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.72
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.18
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.69
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.3
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,100.7
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.8
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,32.8
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,38.29
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,52.21
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,44.64
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,104.6
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,161.5
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,217.4
943972,CLAYSTONES,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,187.9
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,7.9
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,16.39
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,12.97
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,68.4
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.29
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.89
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.71
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,54.3
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.5
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,107.8
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,32.7
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,39.18
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,52.13
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,41.02
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,107.6
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,166.6
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,218.0
943972,CLAYSTONES,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,175.9
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,8.91
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,18.1
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,15.69
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,75.3
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,67.5
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.16
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.29
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.1
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.5
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,112.5
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.9
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,32.6
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,35.65
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,56.34
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,44.62
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,117.7
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,151.5
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,233.1
943972,CLAYSTONES,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,187.2
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,8.42
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,19.23
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,15.51
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,79.6
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.7
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.04
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.9
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.9
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,104.1
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.4
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,32.6
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,39.87
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,56.57
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,45.68
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,109.2
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,167.6
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,233.3
943972,CLAYSTONES,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,192.2
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.21
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,9.62
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,21.27
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,16.06
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,89.0
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,69.7
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.8
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.5
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.11
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,84.9
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,110.7
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.2
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,32.6
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,37.87
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,58.98
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,45.23
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,120.8
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,162.9
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,245.8
943972,CLAYSTONES,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,193.0
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.64
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,8.31
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,20.73
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,21.6
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,85.9
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,91.4
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.97
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.32
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.77
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,56.2
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,101.7
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.7
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,34.38
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,49.98
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,45.31
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,106.6
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,147.1
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,208.6
943972,CLAYSTONES,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,192.5
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,9.68
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,19.11
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,20.02
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,80.0
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,84.8
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.12
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.28
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.94
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,85.2
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,97.6
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,96.6
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,37.31
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,47.63
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,47.99
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,100.5
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,159.0
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,200.1
943972,CLAYSTONES,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,201.6
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,7.58
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,18.97
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,23.38
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,59.6
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,79.2
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,98.2
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.86
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.71
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.6
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.04
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,55.1
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.9
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,102.8
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.1
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,31.46
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,55.54
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,47.53
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,126.0
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,135.9
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,232.2
943972,CLAYSTONES,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,199.7
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,9.18
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,18.98
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,29.94
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,73.8
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,78.9
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,123.7
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.27
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.81
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.57
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.02
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.88
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.1
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,116.3
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,96.0
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,37.01
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,61.98
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,61.65
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,132.3
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,157.9
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,255.4
943972,CLAYSTONES,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,254.4
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,10.31
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,18.86
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,31.82
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,77.4
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,78.4
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,131.6
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.06
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.02
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,40.5
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.49
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,34.94
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.91
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,79.3
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.8
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,143.7
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.9
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,39.05
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,72.07
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,67.94
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,153.0
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,164.9
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,296.1
943972,CLAYSTONES,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,280.3
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,9.84
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,16.67
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,31.4
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,77.2
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,69.4
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,129.7
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.92
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.3
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.1
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,31.44
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.39
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.7
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,129.3
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.6
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,38.43
