Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,67.21
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,65.4
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,136.0
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,162.1
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,275.5
943972,CLAYSTONES,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,270.2
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,11.07
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,16.0
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,23.07
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,66.7
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,96.1
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.77
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.3
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,31.22
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.28
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,85.3
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,128.4
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.9
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,40.51
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,57.97
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,57.27
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,108.0
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,170.2
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,238.7
943972,CLAYSTONES,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,237.1
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,9.52
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,19.11
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,21.97
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,79.8
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,92.7
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.29
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,31.8
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.27
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,73.2
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.1
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,131.9
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.4
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,32.21
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,61.24
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,49.59
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,131.2
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,138.3
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,252.4
943972,CLAYSTONES,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,207.8
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,10.46
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,18.7
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,20.76
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,77.9
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,87.4
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.12
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,31.69
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.3
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,81.8
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.3
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,130.4
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,30.07
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,61.39
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,45.7
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,139.0
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,130.8
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,252.4
943972,CLAYSTONES,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,191.8
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,7.86
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,17.27
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,20.31
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,71.7
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,85.5
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.33
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,30.86
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.09
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,76.3
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.1
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,127.7
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,30.91
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,56.96
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,46.63
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,123.2
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,134.1
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,235.7
943972,CLAYSTONES,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,195.8
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,8.95
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,15.26
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,19.95
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,84.8
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.98
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.04
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,32.26
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.75
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,85.3
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,134.3
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,31.42
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,57.75
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,42.84
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,127.1
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,136.4
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,240.8
943972,CLAYSTONES,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,182.3
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,5.3
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,12.9
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,16.75
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,73.2
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.13
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,29.75
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.87
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,80.4
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.6
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,126.3
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,30.3
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,50.72
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,36.78
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,113.4
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,132.3
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,214.7
943972,CLAYSTONES,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,160.7
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,1.51
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,7.17
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,12.19
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.96
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.23
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.1
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,32.2
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,22.51
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,28.79
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,24.74
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,85.1
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,103.7
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,126.6
943972,CLAYSTONES,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,112.7
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,3.77
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,10.33
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,13.46
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.81
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,52.1
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.78
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.64
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,68.4
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.6
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,103.6
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,32.0
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,26.98
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,52.88
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,32.56
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,128.6
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,120.0
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,221.5
943972,CLAYSTONES,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,142.0
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.2
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,3.9
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,8.88
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,12.46
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,55.7
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.71
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.79
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.62
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,72.6
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.5
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,115.9
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,32.0
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,24.65
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,45.73
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,36.0
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,110.8
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,111.4
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,192.3
943972,CLAYSTONES,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,155.2
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.21
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,3.81
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,9.35
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,11.4
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.4
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.78
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,65.4
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.7
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.1
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,31.9
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,22.88
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,39.57
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,27.41
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,103.0
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,104.8
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,168.0
943972,CLAYSTONES,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,122.3
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.21
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,4.72
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,12.28
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,12.23
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
