Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.8
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.62
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.13
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,61.7
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,79.7
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,94.6
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,31.9
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,29.49
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,43.1
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,30.03
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,101.7
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,129.4
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,180.1
943972,CLAYSTONES,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,130.8
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.28
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,5.63
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,12.87
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,14.95
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,53.8
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,64.7
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.31
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.23
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.08
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,58.5
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.2
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,96.2
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,32.0
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,31.11
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,44.89
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,36.18
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,99.2
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,134.5
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,186.3
943972,CLAYSTONES,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,153.4
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.26
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,5.34
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,12.07
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,14.4
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,62.7
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.57
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.06
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.2
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.1
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,31.9
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,26.8
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,41.33
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,32.6
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,95.0
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,117.2
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,173.1
943972,CLAYSTONES,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,140.2
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,3.56
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,7.41
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,13.01
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,37.9
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,57.6
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.24
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.95
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,31.9
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,23.01
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,27.47
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,28.28
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,80.4
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,103.2
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,119.2
943972,CLAYSTONES,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,125.8
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,5.26
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,10.68
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,14.16
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,61.9
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.11
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.03
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.66
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,31.9
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,29.32
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,35.69
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,33.07
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,82.1
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,127.0
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,150.4
943972,CLAYSTONES,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,142.5
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,6.47
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,11.69
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,13.77
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,49.3
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,59.9
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.82
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.08
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.27
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.7
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,32.0
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,30.38
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,39.41
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,33.84
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,88.8
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,131.4
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,165.6
943972,CLAYSTONES,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,146.8
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,1.88
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,7.43
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,10.29
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.56
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.15
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.23
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,31.9
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,18.72
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,25.12
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,29.95
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,85.5
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,90.5
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,117.6
943972,CLAYSTONES,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,134.5
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,-3.54
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,1.04
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,7.58
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-2.56
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.51
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,31.8
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,13.29
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,6.76
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,19.63
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,88.0
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,95.6
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,4.43
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,11.11
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,14.15
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,61.0
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.01
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.27
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.41
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,31.8
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,28.57
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,30.94
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,34.74
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,77.5
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,123.3
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,131.0
943972,CLAYSTONES,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,148.0
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,3.29
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,11.01
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,10.14
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,48.9
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.16
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.55
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.22
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.3
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.8
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,31.8
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,28.71
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,31.67
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,34.95
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,87.2
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,124.4
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,140.3
943972,CLAYSTONES,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,149.0
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,0.79
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,10.51
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,10.54
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.89
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.15
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.5
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.6
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,110.8
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,31.8
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,27.2
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,31.26
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,42.58
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,93.8
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,119.1
