Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,135.1
943972,CLAYSTONES,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,180.5
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,1.02
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,7.62
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,7.23
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,20.1
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.2
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.36
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.69
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.22
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,55.5
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.6
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,112.3
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,31.7
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,24.51
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,22.17
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,40.66
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,98.7
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,109.7
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,102.2
943972,CLAYSTONES,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,171.6
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,1.89
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,7.54
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,7.0
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.68
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.88
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,53.8
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.2
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,31.8
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,20.9
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,26.72
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,33.53
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,88.5
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,95.7
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,119.9
943972,CLAYSTONES,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,144.0
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,3.88
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,9.35
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,9.63
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.29
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.54
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.92
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.9
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,89.9
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.7
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,31.6
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,24.35
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,33.84
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,36.69
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,88.9
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,108.1
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,143.1
943972,CLAYSTONES,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,155.9
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,2.78
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,6.81
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,7.73
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.39
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.79
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,31.5
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,24.19
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,16.45
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,26.72
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,87.4
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,108.8
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,81.3
943972,CLAYSTONES,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,119.0
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,2.37
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,8.62
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,8.27
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.81
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.3
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,31.4
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,21.03
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,15.66
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,30.69
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,95.7
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,94.2
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,83.8
943972,CLAYSTONES,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,133.7
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,8.06
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,12.49
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,11.19
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,53.0
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.89
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.08
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,59.0
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.1
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,31.2
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,29.31
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,22.88
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,38.85
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,94.4
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,125.5
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,102.8
943972,CLAYSTONES,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,163.5
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,8.27
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,7.31
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,5.97
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.2
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.29
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,70.1
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.7
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.51
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.02
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,72.4
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.2
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,31.0
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,41.26
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,7.85
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,31.56
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,144.3
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,176.6
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,136.0
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,6.68
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,11.28
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,11.47
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.9
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.22
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.0
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,30.8
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,32.1
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,18.4
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,34.85
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,102.6
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,138.4
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,83.9
943972,CLAYSTONES,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,148.1
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,7.11
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,14.48
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,15.94
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,68.5
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,24.7
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.83
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.37
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,98.8
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,30.8
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,38.07
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,25.49
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,34.67
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,93.3
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,168.7
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,112.3
943972,CLAYSTONES,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,149.3
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,7.29
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,15.01
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,16.99
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,72.3
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.52
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.52
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,98.5
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,30.8
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,41.12
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,27.92
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,38.57
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,94.0
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,172.8
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,119.9
943972,CLAYSTONES,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,165.6
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,2.65
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,14.8
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,14.66
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,49.9
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,63.6
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
