Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.77
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.07
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,77.4
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,107.3
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,30.7
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,38.89
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,24.84
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,31.59
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,94.8
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,164.2
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,108.3
943972,CLAYSTONES,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,135.4
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,1.28
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,10.97
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,17.49
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,55.3
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,73.5
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.09
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.41
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,91.5
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,30.5
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,32.6
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,21.93
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,35.47
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,86.7
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,137.9
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,96.7
943972,CLAYSTONES,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,149.5
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,2.64
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,13.31
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,17.71
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,75.2
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.1
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.54
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,88.0
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,30.4
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,29.34
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,22.79
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,39.56
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,92.0
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,126.0
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,103.1
943972,CLAYSTONES,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,169.0
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,3.17
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,10.76
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,13.58
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.39
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,66.6
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,89.0
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,30.1
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,30.64
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,19.77
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,28.83
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,90.5
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,131.7
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,94.7
943972,CLAYSTONES,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,128.2
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,2.06
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,12.12
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,12.42
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.24
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.62
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,70.5
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,101.0
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,31.01
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,18.89
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,36.21
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,91.0
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,133.6
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,86.5
943972,CLAYSTONES,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,154.2
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,4.2
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,14.36
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,15.31
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,64.8
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.94
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.25
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,58.8
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,100.4
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,35.19
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,26.32
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,38.59
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,82.2
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,150.3
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,113.6
943972,CLAYSTONES,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,161.8
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,6.22
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,14.68
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,15.14
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,61.9
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.93
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.21
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.75
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.4
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,30.1
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,32.39
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,38.67
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,36.38
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,79.8
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,139.2
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,163.8
943972,CLAYSTONES,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,153.6
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,5.94
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,12.84
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,14.66
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,54.7
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,63.1
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.52
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.83
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.89
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.3
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,30.1
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,33.61
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,29.98
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,41.24
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,80.5
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,143.9
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,128.0
943972,CLAYSTONES,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,174.0
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,4.93
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,14.32
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,11.73
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.59
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.9
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.12
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.9
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,30.1
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,30.59
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,36.15
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,36.37
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,76.1
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,132.1
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,153.4
943972,CLAYSTONES,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,152.9
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,6.89
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,13.57
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,11.01
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,58.1
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.76
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.57
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.4
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,88.4
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.6
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.1
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,30.1
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,33.83
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,40.12
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,34.9
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,81.3
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,145.6
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,169.1
943972,CLAYSTONES,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,149.7
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,5.07
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,18.16
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,13.88
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,49.9
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,79.0
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,60.9
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.37
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.69
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.29
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,95.1
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,30.1
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,34.5
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,44.7
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,35.18
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,89.1
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,148.5
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,188.8
943972,CLAYSTONES,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,150.1
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
