Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,6.02
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,22.73
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,13.42
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,55.7
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,94.8
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,59.2
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.63
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.16
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.28
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,30.91
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,45.24
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,35.17
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,89.6
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,134.5
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,189.1
943972,CLAYSTONES,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,150.3
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,5.01
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,15.27
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,12.29
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,68.3
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,54.1
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.88
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.35
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.34
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,85.7
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,23.47
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,38.34
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,35.29
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,86.0
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,103.3
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,163.8
943972,CLAYSTONES,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,150.4
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,4.24
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,10.87
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,10.83
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.04
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,23.81
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,30.9
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,31.92
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,77.3
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,106.5
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,132.7
943972,CLAYSTONES,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,137.9
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,6.34
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,12.19
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,13.13
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,58.0
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.63
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.79
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.79
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.0
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,29.8
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,24.76
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,34.61
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,32.01
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,76.8
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,109.2
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,148.2
943972,CLAYSTONES,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,137.3
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,5.94
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,16.04
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,17.16
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,69.0
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,72.9
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.12
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.04
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.9
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.1
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,29.8
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,27.52
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,33.31
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,38.8
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,74.5
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,120.6
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,141.4
943972,CLAYSTONES,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,163.8
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,4.86
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,13.0
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,12.81
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.07
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.15
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,29.8
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,27.56
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,29.92
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,27.51
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,72.2
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,119.9
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,127.8
943972,CLAYSTONES,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,120.9
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,4.71
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,16.94
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,13.18
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,72.6
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,57.9
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,4.0
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.04
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.75
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.65
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.2
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,29.7
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,26.35
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,40.57
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,28.01
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,93.2
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,116.0
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,173.5
943972,CLAYSTONES,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,122.5
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,5.12
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,14.26
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,9.41
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.2
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.36
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.93
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,29.6
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,25.43
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,34.29
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,29.92
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,78.3
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,112.8
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,149.2
943972,CLAYSTONES,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,129.9
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.75
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,5.06
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,14.43
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,9.51
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.79
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.17
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,27.83
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,27.86
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,29.88
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,67.1
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,122.0
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,119.7
943972,CLAYSTONES,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,131.3
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.38
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,4.98
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,14.73
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,9.62
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.63
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.89
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,31.22
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,26.79
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,33.39
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,82.2
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,135.8
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,115.7
943972,CLAYSTONES,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,146.8
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,7.17
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,16.04
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,11.99
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,67.7
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,53.3
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
