Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.01
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.95
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.5
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,29.5
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,29.9
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,35.25
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,78.0
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,129.0
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,128.3
943972,CLAYSTONES,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,152.8
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.3
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,6.6
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,24.03
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,12.18
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,102.2
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,53.9
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.27
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,29.6
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,21.19
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,37.17
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,32.94
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,82.5
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,158.2
943972,CLAYSTONES,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,143.4
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,7.65
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,20.26
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,10.45
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,93.6
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.18
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.73
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,24.95
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,33.61
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,29.62
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,80.7
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,111.6
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,147.3
943972,CLAYSTONES,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,131.0
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,6.51
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,15.19
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,12.83
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,64.3
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,56.2
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.51
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.64
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.56
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,22.21
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,29.94
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,38.14
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,79.1
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,127.8
943972,CLAYSTONES,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,164.5
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,5.35
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,13.21
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,12.61
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,55.1
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.49
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.02
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,23.14
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,29.34
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,38.44
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,84.3
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,104.0
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,126.5
943972,CLAYSTONES,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,164.9
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,5.06
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,12.49
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,10.83
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,52.3
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.06
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.03
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.9
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,25.36
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,27.04
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,28.88
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,68.6
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,113.3
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,116.7
943972,CLAYSTONES,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,128.6
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.38
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,7.27
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,12.77
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,12.46
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.31
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.33
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,22.43
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,29.43
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,29.78
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,68.4
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,100.5
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,125.8
943972,CLAYSTONES,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,131.5
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,11.59
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,12.53
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,9.26
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,54.9
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.35
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,25.67
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,23.83
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,27.84
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,68.8
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,115.0
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,102.7
943972,CLAYSTONES,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,122.5
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,5.98
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,20.97
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,9.5
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,57.3
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,88.9
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.93
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.51
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,29.6
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,22.97
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,31.2
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,26.76
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,73.1
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,103.0
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,133.1
943972,CLAYSTONES,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,119.1
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,5.66
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,13.19
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,10.84
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,55.2
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.51
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.24
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,29.6
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,31.62
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,23.86
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,27.4
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,81.2
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,136.5
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,102.9
943972,CLAYSTONES,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,121.7
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,6.5
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,13.8
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,9.93
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.75
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.36
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,29.6
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,22.72
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,26.21
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,29.73
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,64.9
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,111.5
943972,CLAYSTONES,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,129.4
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,5.66
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,12.47
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,9.27
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,27.4
