Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.51
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,29.6
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,20.14
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,23.07
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,27.23
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,90.9
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,99.2
943972,CLAYSTONES,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,119.0
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,5.38
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,14.25
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,8.88
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.41
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,29.6
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,16.46
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,28.83
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,25.57
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,70.4
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,121.8
943972,CLAYSTONES,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,113.8
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,6.31
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,14.79
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,9.31
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,61.4
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,13.3
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.41
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,29.6
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,17.17
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,25.17
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,25.27
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,64.7
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,80.7
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,108.3
943972,CLAYSTONES,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,112.1
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,6.01
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,12.37
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,9.35
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,51.2
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.35
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,29.7
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,17.25
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,22.97
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,27.41
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,81.8
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
943972,CLAYSTONES,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,119.9
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,5.92
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,12.17
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,9.07
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,29.7
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,17.14
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,25.98
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,28.62
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,64.3
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,81.7
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,109.9
943972,CLAYSTONES,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,5.8
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,12.23
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,10.05
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.62
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,29.8
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,16.34
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,22.57
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,27.34
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,77.7
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,96.3
943972,CLAYSTONES,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,119.0
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,5.85
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,10.78
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,10.34
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.66
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,29.8
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,16.63
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,22.52
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,27.19
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,61.2
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,96.8
943972,CLAYSTONES,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,118.8
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,6.11
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,11.19
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,9.75
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,17.5
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,24.62
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,23.21
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,56.9
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,105.3
943972,CLAYSTONES,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,5.59
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,10.73
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,11.72
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,16.17
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,24.0
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,25.5
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,59.2
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,102.7
943972,CLAYSTONES,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,111.2
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,6.21
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,11.26
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,9.68
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.27
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,18.52
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,28.41
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,24.22
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,66.0
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,112.8
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,121.4
943972,CLAYSTONES,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,106.7
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,6.17
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,11.78
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,9.81
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.77
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.77
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
