Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,30.1
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,20.44
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,25.86
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,24.3
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,92.7
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,110.1
943972,CLAYSTONES,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,107.5
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,6.46
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,12.38
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,11.55
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.64
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,30.2
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,20.7
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,23.14
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,26.3
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,57.8
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,92.6
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,99.5
943972,CLAYSTONES,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,115.0
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,6.23
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,11.77
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,9.98
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,49.1
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,30.3
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,17.19
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,23.06
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,24.86
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,58.8
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,80.6
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,99.2
943972,CLAYSTONES,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,6.4
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,11.39
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,10.68
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.47
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,30.3
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,16.64
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,24.4
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,25.38
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,61.1
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,104.8
943972,CLAYSTONES,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,111.2
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,6.63
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,11.66
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,10.13
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.26
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,30.4
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,18.01
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,24.87
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,26.3
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,59.2
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,83.4
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,106.2
943972,CLAYSTONES,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,115.9
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,6.87
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,11.52
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,9.75
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.11
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,30.4
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,18.71
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,22.91
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,24.77
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,55.7
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
943972,CLAYSTONES,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,109.3
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,6.72
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,11.82
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,10.34
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.46
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,30.5
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,17.96
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,23.71
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,26.71
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,82.7
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
943972,CLAYSTONES,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,116.4
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,6.22
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,11.41
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,10.66
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.53
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,30.5
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,17.56
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,23.66
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,26.32
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,58.8
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,101.8
943972,CLAYSTONES,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,114.5
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,6.75
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,11.19
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,10.22
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,30.6
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,18.47
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,24.58
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,27.12
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,83.6
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,105.5
943972,CLAYSTONES,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,6.2
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,11.27
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,9.84
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.51
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,30.7
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,18.17
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,26.45
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,27.65
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,112.5
943972,CLAYSTONES,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,120.8
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,6.36
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,11.48
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,11.07
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.48
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.19
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,30.8
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,20.32
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,23.54
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,33.24
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,73.0
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,89.5
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,101.3
943972,CLAYSTONES,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,143.0
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,7.43
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,11.28
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,10.03
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
