Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.81
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.86
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.81
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,30.8
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,21.04
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,30.25
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,28.28
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,63.7
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,92.7
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,127.4
943972,CLAYSTONES,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,121.7
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,8.63
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,11.13
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,11.53
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,49.1
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.37
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,30.9
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,23.65
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,25.65
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,27.51
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,56.6
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
943972,CLAYSTONES,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,118.4
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,8.79
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,11.88
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,11.46
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.02
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.54
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,30.9
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,23.68
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,26.72
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,27.42
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,57.8
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,101.3
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,113.4
943972,CLAYSTONES,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,6.92
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,12.27
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,10.29
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,31.3
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,51.2
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.98
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.65
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,31.0
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,21.15
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,30.41
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,26.31
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,63.8
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,127.3
943972,CLAYSTONES,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,112.5
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,7.9
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,12.3
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,9.94
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,51.2
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.27
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.82
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,31.0
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,23.57
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,29.19
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,26.81
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,61.7
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,122.9
943972,CLAYSTONES,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,114.1
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,10.4
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,11.33
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,9.91
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.77
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.72
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,23.01
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,33.66
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,25.86
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,69.4
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,100.1
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,139.4
943972,CLAYSTONES,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,8.51
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,11.4
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,9.93
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.06
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,31.2
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,20.31
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,31.53
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,27.27
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,68.7
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,91.3
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,131.3
943972,CLAYSTONES,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,118.2
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,7.15
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,11.39
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,10.19
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.07
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,31.2
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,19.81
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,28.9
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,25.39
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,65.5
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,88.9
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,121.1
943972,CLAYSTONES,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,111.4
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,7.91
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,11.48
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,10.09
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.1
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.49
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,31.3
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,21.47
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,28.76
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,25.84
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,64.3
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,95.1
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,120.6
943972,CLAYSTONES,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,113.6
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,9.71
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,14.43
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,9.79
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,59.6
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.41
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,31.3
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,24.82
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,28.56
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,26.45
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,63.8
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,107.4
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,120.4
943972,CLAYSTONES,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,115.5
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,8.79
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,11.82
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,9.71
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.93
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,31.4
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
