Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,22.14
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,26.96
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,27.73
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,63.4
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,97.6
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,114.4
943972,CLAYSTONES,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,120.1
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,10.45
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,12.22
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,10.24
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.57
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,31.4
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,23.07
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,28.31
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,28.84
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,64.8
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,101.7
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
943972,CLAYSTONES,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,124.2
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,7.39
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,12.05
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,10.23
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,50.5
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.92
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.41
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,31.5
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,22.35
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,28.02
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,26.66
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,64.5
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,118.8
943972,CLAYSTONES,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,116.1
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,6.71
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,12.21
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,10.29
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.08
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.97
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,31.6
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,22.03
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,27.62
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,28.81
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,65.7
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,97.8
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,118.0
943972,CLAYSTONES,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,124.1
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,7.71
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,11.64
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,10.3
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.23
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.68
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,31.6
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,20.66
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,26.94
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,28.72
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,67.1
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,92.7
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,115.0
943972,CLAYSTONES,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,124.1
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,7.1
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,11.09
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,10.18
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.79
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.94
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,28.0
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,27.17
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,33.32
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,29.69
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,67.0
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,118.3
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,141.0
943972,CLAYSTONES,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,128.9
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,10.17
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,11.6
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,10.39
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,49.1
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.86
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.85
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,28.0
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,29.6
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,35.86
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,28.44
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,72.7
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,128.1
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,150.6
943972,CLAYSTONES,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,123.7
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,9.43
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,12.38
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,10.05
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.84
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.28
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,40.3
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,28.1
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,29.39
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,35.38
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,29.2
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,71.3
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,127.7
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,148.3
943972,CLAYSTONES,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,127.2
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,8.51
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,12.89
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,10.03
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.86
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.55
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.9
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,28.2
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,28.21
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,40.41
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,30.46
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,80.9
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,122.4
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,167.9
943972,CLAYSTONES,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,131.3
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,9.29
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,13.32
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,10.09
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.63
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.27
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,28.3
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,29.76
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,35.68
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,30.07
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,70.0
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,127.6
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,149.8
943972,CLAYSTONES,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,6.82
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,13.5
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,10.73
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,56.6
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.23
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.87
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,28.3
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,27.37
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,34.65
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,29.12
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,73.8
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,119.5
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,146.9
943972,CLAYSTONES,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,127.9
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,7.5
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,12.7
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,11.54
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,53.5
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,51.1
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
