Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.7
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.15
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,28.4
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,28.18
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,35.19
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,31.3
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,74.9
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,122.9
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,148.5
943972,CLAYSTONES,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,136.3
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,7.84
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,12.94
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,10.96
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.88
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.22
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.1
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,28.4
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,29.81
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,36.01
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,31.99
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,75.2
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,129.8
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,151.5
943972,CLAYSTONES,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,139.0
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,9.09
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,13.12
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,10.66
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,40.5
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,55.3
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.33
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.16
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,31.16
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,35.59
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,30.68
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,76.8
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,136.6
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,149.9
943972,CLAYSTONES,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,133.9
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,11.26
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,13.5
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,11.32
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.2
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.71
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.2
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,28.62
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,35.25
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,32.73
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,76.7
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,125.2
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,148.8
943972,CLAYSTONES,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,142.0
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,10.86
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,13.47
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,11.31
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.38
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.48
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.7
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.7
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,28.6
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,29.68
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,40.04
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,33.55
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,82.3
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,129.8
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,167.8
943972,CLAYSTONES,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,146.0
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,10.87
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,13.06
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,12.11
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,53.0
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.84
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.8
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.02
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.8
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.7
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,28.6
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,32.95
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,40.56
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,38.45
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,82.0
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,142.8
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,170.3
943972,CLAYSTONES,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,165.3
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,9.06
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,13.72
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,11.53
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.64
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.53
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.49
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,93.4
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.3
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,28.7
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,27.53
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,42.37
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,38.83
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,92.6
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,120.5
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,175.9
943972,CLAYSTONES,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,164.6
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,9.15
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,12.98
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,11.88
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,54.3
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.26
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.77
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.82
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,57.3
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,98.6
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.1
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,28.8
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,26.48
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,43.5
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,39.69
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,100.0
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,117.4
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,181.4
943972,CLAYSTONES,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,168.4
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,9.11
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,13.44
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,14.46
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.4
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.18
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.37
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,56.5
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,97.2
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.8
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,28.8
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,28.76
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,43.79
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,39.52
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,99.8
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,126.4
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,183.7
943972,CLAYSTONES,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,169.2
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,9.03
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,14.3
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,13.43
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,59.9
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,58.6
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.01
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.74
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.31
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,53.5
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,95.9
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.6
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,28.8
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,30.88
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,45.63
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,39.31
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,102.5
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,136.8
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,191.4
943972,CLAYSTONES,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,169.0
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,9.79
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,14.74
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,12.93
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,56.5
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.96
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.59
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.41
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,49.9
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,83.2
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,90.6
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,93.9
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,28.9
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
