Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,34.4
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,48.36
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,40.7
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,101.2
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,149.5
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,202.2
943972,CLAYSTONES,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,174.1
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,9.4
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,14.04
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,12.89
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,28.9
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,59.0
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,56.2
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.94
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.58
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.38
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.6
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.2
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.6
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,28.9
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,33.03
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,45.06
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,40.03
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,101.5
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,143.8
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,189.6
943972,CLAYSTONES,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,171.3
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,9.38
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,16.3
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,14.28
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,67.7
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.02
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.79
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.36
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.2
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,51.5
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.7
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.7
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,100.9
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,28.9
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,33.34
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,47.79
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,44.69
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,105.3
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,144.6
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,199.3
943972,CLAYSTONES,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,189.2
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,10.18
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,17.65
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,13.53
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,73.0
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.59
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.33
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.3
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,56.9
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,88.9
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.4
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,28.9
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,30.38
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,46.66
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,41.49
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,109.5
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,133.7
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,194.7
943972,CLAYSTONES,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,176.6
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,9.41
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,16.16
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,15.15
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,42.5
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,67.2
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,64.9
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.79
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.8
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.67
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.3
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.6
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,28.44
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,43.2
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,43.84
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,107.9
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,126.8
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,181.2
943972,CLAYSTONES,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,186.2
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,11.85
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,14.72
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,13.65
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,61.4
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.77
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.86
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.85
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,95.4
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,107.6
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,31.82
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,43.98
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,45.21
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,105.5
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,139.5
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,184.5
943972,CLAYSTONES,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,192.3
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.4
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,12.64
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,14.85
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,15.14
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,61.9
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,65.9
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.38
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.52
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.96
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,57.3
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.7
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,97.8
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,104.5
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,36.95
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,46.57
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,46.47
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,105.0
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,162.7
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,194.5
943972,CLAYSTONES,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,198.3
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.79
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,12.01
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,13.01
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,14.92
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,52.3
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,65.7
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.73
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.78
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.05
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,58.1
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,103.7
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,97.5
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,34.58
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,46.03
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,44.25
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,101.9
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,151.3
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,193.0
943972,CLAYSTONES,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,190.2
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.56
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,9.09
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,12.37
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,13.47
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,59.6
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.76
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.16
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.28
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,52.3
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.0
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,105.2
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.4
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,35.39
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,46.43
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,43.49
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,98.7
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,153.3
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,194.4
943972,CLAYSTONES,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,185.4
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.42
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,8.84
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,13.4
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,12.85
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,40.3
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,56.3
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.55
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.63
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,28.62
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.75
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.3
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,119.0
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.3
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,42.25
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,51.32
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,37.36
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,107.1
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,179.2
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,213.8
943972,CLAYSTONES,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,162.5
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,8.73
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,12.81
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,14.11
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.61
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,30.82
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.7
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,77.0
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,127.5
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,38.82
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,52.9
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,36.76
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,117.2
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,166.9
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,220.8
943972,CLAYSTONES,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,160.1
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,10.03
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,13.8
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,16.2
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,69.6
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
