Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.71
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,29.73
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.34
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,64.9
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.4
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,122.6
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.8
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,33.11
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,57.77
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,42.5
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,124.1
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,143.1
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,239.2
943972,CLAYSTONES,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,181.1
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.34
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,8.16
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,13.94
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,17.5
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,74.6
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.69
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.4
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.79
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.0
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.4
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,32.24
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,40.34
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,46.53
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,102.4
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,139.3
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,171.1
943972,CLAYSTONES,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,197.0
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.51
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,8.74
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,14.13
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,18.19
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,59.5
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,77.6
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.82
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.67
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.62
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.9
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.9
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.2
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,33.54
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,43.72
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,44.06
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,99.9
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,144.4
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,183.0
943972,CLAYSTONES,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,187.1
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.26
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,9.5
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,13.78
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,18.69
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,79.2
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.44
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,55.5
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.4
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.14
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.55
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.48
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.4
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,35.27
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,47.86
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,47.29
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,104.1
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,151.5
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,199.6
943972,CLAYSTONES,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,198.7
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.49
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,10.31
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,12.88
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,18.84
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,40.5
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,80.4
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.08
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,68.0
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.6
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.16
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.53
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.4
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,53.0
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,102.2
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,32.51
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,51.55
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,50.61
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,113.0
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,139.6
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,215.4
943972,CLAYSTONES,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,213.6
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,11.64
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,14.63
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,18.45
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,61.4
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,78.2
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.89
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,54.3
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.1
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.19
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.36
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.19
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.0
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.9
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.0
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,35.85
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,49.95
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,49.88
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,106.1
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,153.8
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,209.4
943972,CLAYSTONES,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,209.3
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,11.97
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,15.38
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,20.28
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,64.5
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,85.3
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.6
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.14
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,33.25
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.95
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,75.8
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.8
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,137.1
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.4
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,36.59
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,63.39
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,49.75
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,131.6
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,155.5
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,261.8
943972,CLAYSTONES,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,208.9
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,12.59
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,16.45
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,18.18
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,54.1
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,69.0
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,78.0
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.94
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.5
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,27.34
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.45
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.7
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,116.2
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,110.1
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,28.9
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,41.04
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,60.87
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,53.23
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,117.8
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,173.9
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,252.6
943972,CLAYSTONES,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,223.2
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.5
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,12.26
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,16.87
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,18.58
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,70.5
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,79.4
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.31
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.9
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.06
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.14
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.32
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,98.1
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.3
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,95.7
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,28.9
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,43.71
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,60.42
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,49.07
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,113.8
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,185.1
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,251.3
943972,CLAYSTONES,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,208.5
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.42
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,11.09
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,13.86
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,18.29
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,78.3
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.98
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.4
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.71
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.14
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.05
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,55.3
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,115.4
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,93.1
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.9
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,28.8
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,46.6
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,53.07
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,46.87
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,98.6
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,195.8
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,220.8
943972,CLAYSTONES,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,199.1
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.33
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,11.16
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,13.89
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,16.31
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,58.7
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,70.5
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.03
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,55.2
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.5
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,29.05
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.33
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.62
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,55.9
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,121.2
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,101.7
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,95.6
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,28.7
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
