Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,47.54
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,58.35
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,51.37
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,101.8
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,199.4
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,243.4
943972,CLAYSTONES,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,216.9
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,10.56
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,14.12
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,16.42
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,59.5
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,70.6
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.79
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,63.8
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.8
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,30.55
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.31
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.37
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,126.1
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,113.6
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.2
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,28.6
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,48.07
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,61.32
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,40.54
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,123.7
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,201.3
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,254.6
943972,CLAYSTONES,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,173.6
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,11.82
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,15.42
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,15.78
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,64.4
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,67.6
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.4
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.09
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.51
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,113.9
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,108.1
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,87.4
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,44.25
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,53.12
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,41.2
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,103.5
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,186.2
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,220.1
943972,CLAYSTONES,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,177.1
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,11.4
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,17.18
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,17.9
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,72.3
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,76.3
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.89
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.06
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,27.56
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.61
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,56.4
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,112.8
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,114.1
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.3
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,28.3
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,44.41
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,56.74
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,44.78
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,106.3
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,186.9
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,235.1
943972,CLAYSTONES,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,191.1
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,10.07
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,18.68
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,15.76
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,78.4
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,67.9
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.68
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.64
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.57
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,61.2
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,102.4
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,119.3
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,145.4
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,28.2
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,47.89
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,61.1
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,58.33
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,108.9
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,200.8
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,253.3
943972,CLAYSTONES,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,243.8
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.31
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,10.59
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,19.3
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,17.12
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,80.1
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,73.5
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.95
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.51
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,29.67
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.27
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,34.71
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,59.7
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,123.4
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,101.2
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,143.1
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,28.1
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,50.23
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,65.18
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,59.91
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,104.3
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,210.4
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,268.4
943972,CLAYSTONES,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,249.1
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.59
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,10.81
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,22.4
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,21.59
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,92.5
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,91.6
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.67
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.84
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,29.37
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.83
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,31.69
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,122.0
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,117.3
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,131.5
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,28.0
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,52.57
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,69.04
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,63.21
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,99.9
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,218.6
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,283.8
943972,CLAYSTONES,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,263.1
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,11.61
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,19.93
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,22.88
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,51.1
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,82.6
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,97.3
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.9
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.4
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.34
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,36.81
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,34.16
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,70.7
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,90.2
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,151.1
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,141.1
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,27.9
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,44.64
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,74.83
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,66.63
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,137.4
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,189.2
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,307.1
943972,CLAYSTONES,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,276.3
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,7.71
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,17.49
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,25.01
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,73.1
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,104.8
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.43
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.6
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.23
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.56
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.59
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,89.1
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,114.3
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,131.0
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,27.8
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,45.2
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,64.67
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,67.33
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,117.1
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,189.4
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,267.0
943972,CLAYSTONES,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,279.7
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,7.07
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,15.08
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,17.87
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,63.1
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,76.4
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.96
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.11
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.95
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.79
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,58.5
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,100.7
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.9
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,27.7
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,43.07
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,46.13
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,54.31
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,93.7
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,182.9
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,192.3
943972,CLAYSTONES,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,227.8
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,6.38
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,14.55
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,18.65
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,60.9
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,79.1
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.08
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.76
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.94
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.95
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.84
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,96.0
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,100.7
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,37.88
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,46.7
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,56.37
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,101.5
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,160.5
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,194.2
943972,CLAYSTONES,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,235.4
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.23
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,7.16
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,14.34
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,18.82
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,80.0
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.34
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
