Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.08
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.57
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.03
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,53.0
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,96.6
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.0
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,37.83
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,47.34
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,54.15
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,97.3
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,160.6
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,197.4
943972,CLAYSTONES,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,226.6
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,6.79
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,15.24
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,16.75
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,71.5
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.67
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.78
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.55
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.22
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,104.2
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.4
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,43.61
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,48.59
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,51.55
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,86.1
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,183.4
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,202.4
943972,CLAYSTONES,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,215.5
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,9.22
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,14.58
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,14.82
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,61.7
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,64.5
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.44
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.25
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.83
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,54.6
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,93.2
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.1
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,42.34
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,47.52
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,44.56
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,93.5
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,180.0
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,199.7
943972,CLAYSTONES,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,189.7
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,8.39
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,16.39
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,12.99
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,68.1
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.09
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.19
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.73
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.34
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,85.8
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,37.62
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,48.31
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,34.33
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,101.3
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,161.5
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,200.8
943972,CLAYSTONES,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,151.2
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,9.52
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,14.75
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,14.3
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,63.1
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.35
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.39
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.33
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.24
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,63.4
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,106.7
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,42.71
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,43.51
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,35.65
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,95.3
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,180.5
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,182.8
943972,CLAYSTONES,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,156.1
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,9.04
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,11.9
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,12.21
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,40.3
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.15
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.24
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.83
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,61.0
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,97.0
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.7
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,41.44
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,35.22
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,34.32
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,92.0
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,175.1
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,149.7
943972,CLAYSTONES,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,150.9
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.51
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,7.48
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,12.97
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,12.39
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,54.5
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,55.5
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.81
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.77
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.53
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,91.7
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.9
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,38.15
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,36.18
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,36.58
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,87.1
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,162.3
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,152.9
943972,CLAYSTONES,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,158.3
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,6.43
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,11.1
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,16.98
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,73.0
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.81
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.27
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.9
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,30.02
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,31.72
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,34.14
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,82.0
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,131.7
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,135.7
943972,CLAYSTONES,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,149.4
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,6.58
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,11.97
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,18.84
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,79.7
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.13
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,26.9
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,24.25
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,32.89
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,85.9
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,120.1
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,107.4
943972,CLAYSTONES,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,144.7
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,7.54
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,10.51
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,19.49
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,83.8
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.69
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.29
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,26.48
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,23.77
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,37.47
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,94.1
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,117.4
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,105.4
943972,CLAYSTONES,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,161.6
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,9.16
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,9.76
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,11.89
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,52.1
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.17
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.2
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,26.42
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,22.97
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,33.24
