Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,88.5
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,116.3
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,101.8
943972,CLAYSTONES,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,145.5
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,9.75
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,9.15
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,13.82
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,59.7
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.33
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,53.8
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.4
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,27.5
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,29.27
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,20.99
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,30.17
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,89.2
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,127.5
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,95.0
943972,CLAYSTONES,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,133.7
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,11.8
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,9.43
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,12.58
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.52
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,76.8
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,93.9
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,27.5
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,37.79
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,23.65
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,27.18
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,103.2
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,160.4
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,103.7
943972,CLAYSTONES,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,123.0
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,9.2
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,10.22
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,12.16
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,24.7
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.56
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.39
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.3
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.4
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,27.5
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,32.98
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,27.37
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,32.34
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,82.1
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,141.9
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,117.8
943972,CLAYSTONES,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,141.6
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,7.09
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,11.18
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,11.9
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.71
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.99
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.73
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.28
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,27.5
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,28.59
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,38.7
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,31.27
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,85.5
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,126.2
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,162.2
943972,CLAYSTONES,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,137.3
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,6.78
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,12.28
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,11.56
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.42
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.37
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.12
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,82.0
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,31.01
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,31.98
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,28.79
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,82.2
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,135.0
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,135.8
943972,CLAYSTONES,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,128.5
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,8.89
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,11.98
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,13.41
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,40.5
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,50.5
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.73
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.24
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.8
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,27.5
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,27.39
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,31.39
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,33.41
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,77.7
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,120.2
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,134.1
943972,CLAYSTONES,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,145.7
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,11.95
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,9.93
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,12.34
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,52.1
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,53.9
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.37
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.17
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,27.5
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,29.57
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,26.94
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,32.79
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,80.7
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,128.6
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,116.9
943972,CLAYSTONES,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,143.5
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,10.47
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,13.02
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,10.51
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.15
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.86
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.33
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,28.4
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,30.9
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,33.86
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,79.4
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,125.1
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,133.3
943972,CLAYSTONES,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,146.7
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,7.39
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,14.24
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,12.51
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,60.0
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,55.2
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.59
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.32
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.7
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.8
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,28.02
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,32.86
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,38.3
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,85.6
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,122.1
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,140.5
943972,CLAYSTONES,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,164.5
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,7.72
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,13.7
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,10.38
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.18
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.79
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.2
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,30.84
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,30.13
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,38.41
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,86.4
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,133.0
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,130.0
943972,CLAYSTONES,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,165.9
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,5.28
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,11.84
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,13.41
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,58.7
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
