Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.46
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.78
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,52.8
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.1
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,28.28
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,26.76
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,33.39
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,82.1
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,123.1
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,116.6
943972,CLAYSTONES,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,145.5
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,4.31
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,13.27
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,9.99
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.39
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.8
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.2
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,26.97
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,27.96
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,32.01
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,79.4
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,118.6
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,120.6
943972,CLAYSTONES,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,138.8
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,4.87
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,14.23
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,10.34
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.96
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.37
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,56.6
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.5
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,27.28
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,29.83
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,26.91
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,78.7
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,120.6
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,128.8
943972,CLAYSTONES,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,120.9
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,5.81
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,14.06
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,11.0
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,58.7
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,49.9
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.79
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,67.5
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,89.1
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,29.8
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,27.14
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,28.79
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,83.7
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,129.4
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,116.8
943972,CLAYSTONES,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,128.7
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.05
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,7.12
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,14.67
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,9.45
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,26.02
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,89.7
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,111.7
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,36.09
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,26.38
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,24.8
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,105.1
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,155.4
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,113.5
943972,CLAYSTONES,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,114.1
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,8.05
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,15.57
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,9.73
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,65.0
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.16
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.93
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.1
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,30.28
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,31.39
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,25.17
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,84.5
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,131.9
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,132.9
943972,CLAYSTONES,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,8.25
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,16.35
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,10.04
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,67.8
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.75
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.98
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.09
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,25.01
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,33.5
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,21.91
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,87.3
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,113.2
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,141.0
943972,CLAYSTONES,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,103.6
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,7.13
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,16.3
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,10.07
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,67.7
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.88
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.46
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.59
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.1
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,27.7
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,28.22
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,36.01
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,24.4
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,90.1
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,124.7
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,150.8
943972,CLAYSTONES,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,111.0
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.49
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,7.18
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,16.48
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,9.37
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,68.3
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.66
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.55
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,27.8
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,25.62
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,33.3
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,23.89
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,84.5
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,114.9
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,140.2
943972,CLAYSTONES,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,109.5
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.7
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,6.75
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,14.87
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,9.14
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,62.7
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.05
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.4
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,27.8
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,23.86
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,32.39
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,21.79
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,82.9
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,106.2
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,137.2
943972,CLAYSTONES,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,100.1
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,5.87
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,11.93
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,9.49
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.93
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,42.1
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,27.7
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,25.99
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,26.05
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,23.99
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,73.8
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,113.8
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,112.4
943972,CLAYSTONES,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
