Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,5.67
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,12.4
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,10.21
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,52.3
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.84
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,40.1
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,25.0
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,23.71
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,26.86
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,72.3
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,103.6
943972,CLAYSTONES,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,117.5
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,6.49
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,14.37
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,9.74
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.66
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.37
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.9
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,28.35
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,31.63
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,24.32
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,77.4
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,122.4
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,135.6
943972,CLAYSTONES,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,107.6
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,6.85
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,13.04
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,9.33
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.8
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.48
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.8
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,30.02
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,30.0
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,23.37
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,79.2
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,130.1
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,128.3
943972,CLAYSTONES,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,105.1
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,8.09
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,11.76
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,8.94
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.25
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.99
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.7
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,29.47
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,26.92
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,28.63
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,75.7
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,128.4
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,116.3
943972,CLAYSTONES,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,125.5
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,8.15
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,9.81
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,9.33
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.92
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.11
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.93
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.0
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.4
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,30.57
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,27.48
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,35.23
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,81.6
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,131.8
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,119.2
943972,CLAYSTONES,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,151.0
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,6.74
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,10.8
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,11.33
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,49.9
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.83
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.01
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,58.1
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.1
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,21.4
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,27.84
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,38.45
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,92.2
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,105.1
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,121.8
943972,CLAYSTONES,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,162.2
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,5.79
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,13.36
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,9.43
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,56.6
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.12
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,27.5
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,19.88
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,26.12
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,29.49
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,76.1
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,113.8
943972,CLAYSTONES,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,127.1
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.26
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,5.89
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,12.79
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,7.65
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,54.6
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.8
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.6
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,27.4
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,22.93
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,23.22
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,28.51
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,73.5
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,103.6
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,102.9
943972,CLAYSTONES,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,126.1
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,5.24
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,9.84
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,7.98
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.47
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.36
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.86
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,27.4
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,26.77
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,29.71
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,22.23
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,83.0
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,118.6
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,129.8
943972,CLAYSTONES,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,102.3
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,5.65
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,13.8
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,10.98
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.71
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,27.3
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,24.69
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,29.61
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,24.43
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,83.2
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,134.2
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,130.1
943972,CLAYSTONES,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,110.9
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,8.69
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,11.63
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,12.67
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
