Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.15
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,27.2
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,23.48
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,22.37
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,31.79
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,82.4
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,106.4
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,99.7
943972,CLAYSTONES,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,139.5
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,7.12
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,11.92
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,12.02
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.63
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.41
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,27.1
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,26.06
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,25.77
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,28.71
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,74.8
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,115.7
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,112.6
943972,CLAYSTONES,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,126.0
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,7.82
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,18.62
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,14.5
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,81.2
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,61.7
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.2
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,27.0
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,26.49
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,31.25
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,32.33
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,75.3
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,118.9
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,134.7
943972,CLAYSTONES,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,140.0
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,8.24
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,18.19
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,14.58
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,78.8
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.25
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.01
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,27.0
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,25.68
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,31.52
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,32.61
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,77.6
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,113.8
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,135.0
943972,CLAYSTONES,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,141.1
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,8.44
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,11.76
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,12.65
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,54.1
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.13
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.45
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.87
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,26.9
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,24.32
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,25.35
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,34.5
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,79.2
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,126.3
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,109.7
943972,CLAYSTONES,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,148.8
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,11.47
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,11.5
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,11.04
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,49.9
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.19
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.77
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.7
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,26.9
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,36.69
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,26.28
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,32.82
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,86.4
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,157.9
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
943972,CLAYSTONES,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,141.2
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,11.16
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,12.57
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,10.5
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,51.2
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,53.1
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.46
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.26
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.15
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.37
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,85.4
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.6
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,26.9
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,43.02
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,28.92
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,43.71
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,102.2
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,187.6
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,125.8
943972,CLAYSTONES,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,184.4
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,9.37
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,13.52
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,9.32
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.7
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.09
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.72
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,49.3
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,99.4
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,30.26
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,32.9
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,35.85
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,75.4
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,141.7
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,140.7
943972,CLAYSTONES,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,153.4
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,7.06
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,11.93
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,10.32
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.2
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.75
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.8
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,27.93
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,27.88
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,33.58
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,73.8
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,123.0
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,120.4
943972,CLAYSTONES,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,145.1
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,8.4
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,13.66
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,12.29
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,59.7
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.31
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.76
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.6
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,25.61
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,31.0
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,29.15
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,72.7
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,113.7
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,133.9
943972,CLAYSTONES,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,128.8
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,8.93
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,11.01
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,10.94
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.68
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.29
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,27.2
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,24.59
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,27.0
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,71.2
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,120.3
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
943972,CLAYSTONES,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,120.9
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,6.83
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,11.08
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,12.17
