Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.54
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.96
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.92
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.1
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.8
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,28.0
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,30.03
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,35.04
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,71.5
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,122.2
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,129.5
943972,CLAYSTONES,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,151.5
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,5.04
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,11.29
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,14.73
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.54
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.91
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.05
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,56.6
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.9
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.2
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,26.7
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,24.9
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,29.74
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,39.31
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,92.7
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,110.7
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,129.4
943972,CLAYSTONES,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,167.4
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,5.66
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,13.66
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,14.24
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,61.2
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.27
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.84
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.5
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,26.7
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,26.76
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,28.0
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,37.31
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,80.1
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,119.6
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,122.4
943972,CLAYSTONES,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,160.2
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,7.78
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,12.79
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,12.19
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,53.1
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.01
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.17
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.2
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,33.14
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,29.07
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,31.55
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,71.1
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,142.9
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,125.1
943972,CLAYSTONES,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,137.5
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,7.98
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,11.59
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,11.98
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,52.5
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.91
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.17
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.7
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,31.27
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,27.34
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,31.98
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,74.8
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,135.3
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,117.8
943972,CLAYSTONES,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,140.1
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,7.53
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,12.81
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,8.76
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,40.5
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.2
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,28.76
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,29.45
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,30.65
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,72.9
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,128.5
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
943972,CLAYSTONES,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,135.8
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,8.39
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,11.63
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,10.21
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.08
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.2
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,24.81
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,28.97
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,31.45
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,69.6
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,110.6
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,123.2
943972,CLAYSTONES,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,136.9
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.38
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,7.15
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,12.24
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,9.89
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.39
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.52
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.5
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,25.45
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,23.15
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,33.39
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,82.2
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,114.2
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,101.2
943972,CLAYSTONES,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,146.3
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,8.33
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,11.03
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,9.62
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.66
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.03
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,24.62
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,21.0
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,31.28
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,76.5
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,108.2
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,93.4
943972,CLAYSTONES,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,136.3
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,6.11
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,11.26
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,10.29
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,45.9
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.44
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.31
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,26.7
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,21.25
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,22.72
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,29.1
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,69.3
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,100.3
943972,CLAYSTONES,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,127.3
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,5.41
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,13.74
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,9.51
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,42.5
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.89
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.68
