Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,26.7
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,18.72
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,23.65
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,26.87
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,64.3
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,86.7
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,103.8
943972,CLAYSTONES,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,119.1
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,6.8
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,13.12
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,9.52
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,54.7
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.89
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.87
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,19.41
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,23.9
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,30.38
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,66.6
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,89.9
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,103.0
943972,CLAYSTONES,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,132.5
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,6.3
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,11.4
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,10.02
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.95
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,17.88
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,21.84
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,27.4
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,95.9
943972,CLAYSTONES,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,121.8
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,5.41
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,11.0
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,12.32
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.54
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,26.9
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,17.48
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,21.08
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,30.24
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,84.3
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,92.1
943972,CLAYSTONES,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,132.2
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,5.07
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,11.98
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,10.08
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.68
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.7
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,27.0
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,18.59
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,22.95
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,25.27
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,98.2
943972,CLAYSTONES,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,111.8
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,5.53
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,14.24
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,10.8
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.77
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,27.1
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,18.05
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,25.18
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,25.76
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,109.1
943972,CLAYSTONES,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,113.2
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,5.79
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,18.26
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,9.55
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,77.7
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.9
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,27.1
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,19.0
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,29.0
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,23.94
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,123.4
943972,CLAYSTONES,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,106.4
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,5.82
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,10.71
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,9.84
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.36
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,27.2
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,21.98
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,21.82
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,26.16
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,57.9
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,94.9
943972,CLAYSTONES,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,114.0
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,,L3 Active Power,kW,6.2
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,,L2 Active Power,kW,11.4
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,,L1 Active Power,kW,9.68
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.71
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,31.1
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,27.3
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,18.91
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,23.57
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,27.65
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,61.0
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,102.0
943972,CLAYSTONES,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,120.8
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,,L3 Active Power,kW,6.29
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,,L2 Active Power,kW,11.2
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,,L1 Active Power,kW,9.57
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.13
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,27.4
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,16.87
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,22.56
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,27.11
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,81.2
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,97.4
943972,CLAYSTONES,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,118.9
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,5.96
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,10.65
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,10.36
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.42
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,27.4
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,16.79
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,22.0
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,26.91
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,96.0
943972,CLAYSTONES,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,116.9
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,5.93
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,10.52
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,10.42
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
