Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.6
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,27.5
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,17.46
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,22.14
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,26.05
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,60.5
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,82.1
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,96.8
943972,CLAYSTONES,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,114.3
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,6.12
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,11.11
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,10.84
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.43
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,18.1
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,25.99
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,26.11
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,62.6
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,84.3
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,111.3
943972,CLAYSTONES,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,114.3
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,6.38
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,10.54
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,11.44
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,27.7
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,16.35
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,25.32
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,27.41
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,79.0
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
943972,CLAYSTONES,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,119.2
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,6.07
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,10.68
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,11.47
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.1
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,27.8
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,16.8
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,24.03
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,27.28
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,81.4
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,103.6
943972,CLAYSTONES,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,119.3
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,6.15
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,10.43
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,12.46
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,53.8
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.94
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,27.9
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,17.82
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,25.07
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,30.03
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,67.2
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,108.1
943972,CLAYSTONES,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,130.8
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,6.67
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,10.38
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,13.18
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,55.9
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.83
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,28.1
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,17.55
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,27.56
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,34.18
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,78.4
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,118.0
943972,CLAYSTONES,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,144.5
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,8.87
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,10.49
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,12.33
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.36
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,28.2
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,19.07
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,28.16
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,31.22
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,65.8
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,86.2
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,119.5
943972,CLAYSTONES,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,133.9
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,,L3 Active Power,kW,7.07
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,,L2 Active Power,kW,10.31
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,,L1 Active Power,kW,11.51
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.6
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,28.3
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,16.76
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,26.68
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,29.84
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,67.8
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,80.5
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,113.9
943972,CLAYSTONES,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,129.3
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,6.7
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,10.09
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,9.95
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.24
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.09
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,28.4
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,20.44
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,27.66
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,25.78
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,63.7
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,95.2
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,117.8
943972,CLAYSTONES,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,115.3
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,6.42
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,10.72
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,9.83
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.78
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.79
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,25.19
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,28.86
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,25.34
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,110.0
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,122.9
943972,CLAYSTONES,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,113.0
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,7.18
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,10.77
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,10.12
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.22
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.54
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,28.6
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
