Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,26.29
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,28.54
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,26.47
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,57.9
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,113.3
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,120.9
943972,CLAYSTONES,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,115.0
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,8.14
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,11.38
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,11.88
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.99
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.14
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,28.7
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,26.49
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,30.01
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,28.03
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,113.9
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,126.2
943972,CLAYSTONES,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,120.5
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,,L3 Active Power,kW,8.1
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,,L2 Active Power,kW,11.58
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,,L1 Active Power,kW,12.27
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,,N Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,,L3 Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,,L2 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,,L1 Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.56
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.42
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,28.8
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,27.14
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,28.61
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,28.56
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,59.2
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,116.6
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,121.2
943972,CLAYSTONES,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,122.2
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,,L3 Active Power,kW,7.28
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,,L2 Active Power,kW,11.91
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,,L1 Active Power,kW,12.29
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,,N Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,,L3 Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,,L2 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,,L1 Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.62
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,28.9
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,26.16
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,26.0
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,28.66
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,126.7
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,111.4
943972,CLAYSTONES,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,122.9
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,6.84
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,10.76
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,11.81
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,31.1
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.76
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,25.8
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,26.94
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,29.3
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,115.1
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,114.3
943972,CLAYSTONES,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,125.5
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,6.53
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,11.01
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,10.44
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,45.9
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.8
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,26.55
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,27.13
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,26.63
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,114.6
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,114.3
943972,CLAYSTONES,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,114.8
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,6.96
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,11.31
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,9.84
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.56
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,29.3
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,25.47
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,26.09
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,25.91
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,111.1
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,110.7
943972,CLAYSTONES,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,8.63
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,11.1
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,9.89
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.91
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,27.16
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,24.27
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,26.51
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,62.7
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,117.7
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,104.2
943972,CLAYSTONES,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,114.6
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,7.34
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,13.36
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,9.84
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.82
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,26.28
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,29.16
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,26.51
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,63.7
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,118.2
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,123.4
943972,CLAYSTONES,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,114.8
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,10.79
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,11.79
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,9.9
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,49.1
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.7
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,29.6
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,29.71
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,27.27
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,26.56
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,64.8
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,126.3
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,115.3
943972,CLAYSTONES,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,9.33
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,11.42
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,10.17
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.17
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,29.7
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,28.84
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,26.08
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,27.32
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,63.1
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,142.6
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,111.4
943972,CLAYSTONES,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,117.8
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,6.99
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,11.6
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,10.07
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
