Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.74
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,29.8
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,26.33
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,25.11
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,28.6
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,63.5
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,114.3
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
943972,CLAYSTONES,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,123.8
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,8.83
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,11.06
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,10.97
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.84
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,28.3
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,20.09
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,25.49
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,28.88
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,66.5
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,92.2
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,110.1
943972,CLAYSTONES,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,127.2
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,12.65
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,11.24
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,10.98
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.5
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,28.3
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,23.83
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,25.2
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,30.52
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,107.5
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
943972,CLAYSTONES,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,133.4
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,11.9
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,11.35
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,11.33
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.31
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.34
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,28.4
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,23.43
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,29.69
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,30.79
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,70.0
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,106.0
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,126.7
943972,CLAYSTONES,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,133.6
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,10.07
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,11.12
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,11.31
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.24
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.59
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,37.9
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,21.72
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,27.86
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,30.11
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,71.8
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,100.3
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,120.4
943972,CLAYSTONES,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,132.2
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,7.82
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,11.01
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,12.24
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,28.6
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,19.78
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,24.08
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,31.27
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,75.7
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,118.0
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,106.4
943972,CLAYSTONES,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,135.4
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,7.03
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,11.44
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,12.84
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,55.3
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.89
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.4
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,28.7
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,19.63
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,27.3
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,33.04
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,80.3
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,106.5
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,118.2
943972,CLAYSTONES,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,142.8
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,9.69
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,11.55
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,13.11
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.75
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.66
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,28.8
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,22.91
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,30.8
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,35.46
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,80.4
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,103.2
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,130.6
943972,CLAYSTONES,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,151.1
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,9.38
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,11.93
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,11.33
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.71
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.34
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,28.9
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,23.34
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,35.27
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,33.2
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,82.8
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,127.7
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,148.6
943972,CLAYSTONES,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,142.3
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,10.69
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,11.96
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,12.18
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.53
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.35
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,37.9
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,28.9
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,24.68
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,34.65
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,31.83
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,79.1
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,109.8
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,146.1
943972,CLAYSTONES,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,138.3
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,10.0
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,11.97
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,12.76
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,50.5
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,55.1
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.64
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.8
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.8
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.4
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
