Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,24.16
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,36.87
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,36.01
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,86.5
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,124.7
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,155.3
943972,CLAYSTONES,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,154.3
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,9.44
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,11.94
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,11.66
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.32
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.19
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.3
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,23.46
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,40.29
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,37.52
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,98.2
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,106.9
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,169.4
943972,CLAYSTONES,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,159.5
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,10.89
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,12.28
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,12.29
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,53.8
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.64
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.91
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.07
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.9
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,99.4
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,27.25
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,40.71
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,40.77
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,92.6
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,120.8
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,170.1
943972,CLAYSTONES,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,172.2
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,9.82
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,12.38
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,11.6
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,52.1
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.71
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.45
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.49
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.9
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.9
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,29.2
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,25.42
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,41.08
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,38.59
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,98.8
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,113.6
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,172.2
943972,CLAYSTONES,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,164.3
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,8.86
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,13.12
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,12.25
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,55.2
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.23
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.04
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.49
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.06
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,56.2
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,94.2
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.0
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,29.3
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,26.67
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,41.6
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,42.0
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,103.1
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,117.3
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,175.8
943972,CLAYSTONES,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,178.4
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.34
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,9.15
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,12.72
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,11.84
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.26
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.96
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.45
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.8
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.8
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,97.9
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,29.3
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,30.56
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,41.19
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,43.13
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,96.6
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,132.1
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,173.6
943972,CLAYSTONES,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,183.4
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,9.38
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,13.02
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,12.38
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,54.3
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,54.3
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.26
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.66
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.01
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,90.1
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,103.3
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,29.3
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,28.44
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,40.09
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,42.37
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,100.2
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,124.7
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,168.2
943972,CLAYSTONES,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,179.3
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,10.16
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,13.25
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,15.99
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,67.5
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.0
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.88
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.25
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,56.5
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,91.5
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,28.24
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,42.52
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,43.16
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,106.3
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,159.3
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,178.1
943972,CLAYSTONES,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,181.7
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,11.71
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,13.53
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,13.68
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,59.0
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.86
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.8
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.26
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,66.2
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,118.6
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.8
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,32.11
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,50.66
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,40.35
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,113.4
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,142.4
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,210.3
943972,CLAYSTONES,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,171.4
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,13.45
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,14.42
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,13.79
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,57.5
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,60.1
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.81
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.66
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.16
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.4
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,110.8
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.0
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,36.75
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,47.29
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,40.42
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,104.2
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,162.9
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,197.2
943972,CLAYSTONES,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,171.5
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,14.79
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,17.04
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,14.12
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,70.4
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.86
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.2
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.79
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.67
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,85.1
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,99.4
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.0
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,39.86
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,47.78
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,42.06
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,101.5
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,169.9
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,199.3
943972,CLAYSTONES,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,178.0
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,15.38
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,15.12
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,13.12
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,65.4
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
