Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.15
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.52
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.36
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,51.5
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,84.3
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,103.4
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,97.3
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,40.63
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,49.37
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,42.73
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,103.3
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,171.6
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,205.8
943972,CLAYSTONES,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,181.8
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,14.22
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,15.98
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,14.37
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,61.2
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,66.4
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.11
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.24
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.23
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.25
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,93.3
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,114.1
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,113.2
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,43.19
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,53.78
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,48.03
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,108.0
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,182.6
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,224.4
943972,CLAYSTONES,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,202.9
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.53
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,11.96
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,16.0
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,14.32
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,66.6
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.93
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.2
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.94
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.43
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.37
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.62
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,58.7
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,87.7
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.2
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,115.5
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,39.94
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,51.38
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,50.28
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,109.1
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,171.8
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,215.5
943972,CLAYSTONES,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,213.8
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.83
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,13.26
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,16.02
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,15.14
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,57.3
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,66.5
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.51
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.25
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.94
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.31
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,63.5
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.9
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,114.6
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,35.79
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,44.47
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,47.84
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,104.4
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,154.4
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,187.5
943972,CLAYSTONES,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,204.0
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.63
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,11.43
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,15.73
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,15.95
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,65.8
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,68.9
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.25
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.47
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.71
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.9
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,111.2
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,36.22
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,50.64
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,39.16
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,110.6
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,155.4
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,211.7
943972,CLAYSTONES,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,168.9
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.48
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,10.75
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,16.72
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,15.96
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,69.4
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,68.8
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.44
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,31.1
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.35
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,31.25
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.81
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,65.6
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,94.0
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,128.8
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.6
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,43.65
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,58.47
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,41.04
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,117.8
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,184.8
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,241.9
943972,CLAYSTONES,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,176.0
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.21
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,10.33
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,19.53
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,15.06
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,80.6
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,65.9
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.7
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,29.17
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.21
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,120.7
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.2
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,38.66
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,56.77
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,43.1
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,114.2
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,165.4
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,235.2
943972,CLAYSTONES,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,183.6
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,11.87
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,17.79
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,12.59
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,52.1
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,75.0
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,55.5
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.18
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,31.13
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.9
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,70.7
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.5
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,128.5
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,99.3
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,40.39
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,55.67
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,44.59
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,109.7
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,171.4
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,231.0
943972,CLAYSTONES,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,188.8
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,9.5
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,17.13
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,12.98
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.34
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.78
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.77
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.9
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,99.4
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.6
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,34.95
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,46.58
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,44.93
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,100.5
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,150.3
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,194.9
943972,CLAYSTONES,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,190.0
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,8.86
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,19.53
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,13.33
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,80.6
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,4.2
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.26
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.51
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.62
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,69.5
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,102.3
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,117.5
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,32.57
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,53.03
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,45.78
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,118.1
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,141.0
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,220.4
943972,CLAYSTONES,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,194.9
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,10.4
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,19.47
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,13.08
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,80.5
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.88
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.28
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.74
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.05
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,67.9
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,105.2
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,109.2
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
