Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,30.13
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,59.19
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,43.0
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,132.8
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,131.1
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,245.4
943972,CLAYSTONES,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,183.0
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.4
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,11.54
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,18.68
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,13.84
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,77.7
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,61.1
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.05
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.88
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.92
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.07
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,97.2
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.8
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,33.02
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,53.76
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,37.88
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,118.0
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,143.5
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,224.3
943972,CLAYSTONES,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,163.2
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,13.24
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,20.02
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,13.75
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,57.3
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,83.6
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,60.1
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.15
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.6
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.91
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.1
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.2
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,38.83
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,51.29
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,36.84
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,106.7
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,166.2
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,214.5
943972,CLAYSTONES,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,158.9
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.3
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,8.54
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,24.99
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,13.42
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,59.7
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,103.5
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.02
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.4
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.06
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.2
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.8
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,38.08
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,57.19
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,33.15
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,127.8
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,164.4
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,237.6
943972,CLAYSTONES,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,145.2
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.6
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,8.94
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,24.84
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,12.99
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,103.1
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,58.0
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.13
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.94
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.16
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.2
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.3
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,29.3
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,31.27
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,58.24
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,33.7
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,137.6
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,139.0
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,242.2
943972,CLAYSTONES,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,147.3
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,11.11
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,23.49
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,14.96
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,97.4
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,65.1
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.75
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.66
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.68
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.41
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.1
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,29.3
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,32.8
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,60.0
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,39.25
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,134.2
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,143.2
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,249.1
943972,CLAYSTONES,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,167.9
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,9.9
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,22.46
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,14.31
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,48.9
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,93.5
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,62.5
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.03
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,58.0
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.24
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.49
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.5
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,82.4
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,91.4
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,29.2
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,35.44
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,60.05
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,40.22
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,128.3
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,153.6
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,249.4
943972,CLAYSTONES,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,172.7
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,10.02
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,19.81
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,14.25
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,82.4
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.23
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.83
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.27
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.47
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,90.0
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.9
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,29.11
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,53.42
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,37.63
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,125.7
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,128.5
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,222.5
943972,CLAYSTONES,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,162.5
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,9.91
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,19.65
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,16.1
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,82.0
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,68.7
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.23
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.9
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.06
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.5
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.1
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,94.1
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.9
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,30.13
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,55.5
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,43.15
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,128.0
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,132.5
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,230.5
943972,CLAYSTONES,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,183.3
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,9.13
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,24.78
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,17.97
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,104.4
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,76.5
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.96
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.71
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.97
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.6
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,65.4
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,116.4
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,99.5
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,30.38
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,69.84
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,51.6
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,167.5
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,133.9
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,289.9
943972,CLAYSTONES,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,216.9
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,7.29
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,21.24
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,17.66
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,89.8
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,75.6
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.42
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.4
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.38
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.84
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,61.3
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,110.2
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,96.5
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,28.29
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,65.16
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,51.06
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,154.3
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,125.8
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,270.0
943972,CLAYSTONES,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,214.7
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,6.84
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,23.08
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,19.5
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,95.9
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,82.8
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.5
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
