Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.53
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.69
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.27
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,69.2
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,119.7
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,27.15
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,66.38
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,45.47
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,162.3
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,120.9
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,274.4
943972,CLAYSTONES,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,193.0
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,7.93
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,17.76
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,18.22
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,74.1
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,77.5
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,55.5
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.8
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.98
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.89
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,72.4
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.3
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,120.8
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,30.12
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,63.85
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,40.77
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,151.6
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,131.3
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,264.5
943972,CLAYSTONES,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,173.3
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,6.05
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,19.5
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,20.83
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,56.4
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,81.4
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,87.6
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.45
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,63.6
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.3
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.24
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.52
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.99
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,56.6
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,102.8
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,32.54
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,63.61
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,42.08
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,140.6
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,140.9
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,263.2
943972,CLAYSTONES,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,178.7
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.37
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,2.9
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,18.5
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,14.99
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,78.1
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,65.9
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.8
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.23
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.97
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.97
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.6
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,97.2
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.3
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,30.56
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,55.37
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,41.71
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,120.6
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,133.2
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,231.2
943972,CLAYSTONES,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,179.1
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,2.85
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,19.91
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,15.64
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,83.6
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,68.8
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.55
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.92
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.92
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.06
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.0
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,97.2
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.8
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,26.06
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,54.48
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,38.63
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,132.8
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,116.9
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,228.9
943972,CLAYSTONES,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,166.5
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,5.24
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,8.59
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,13.77
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,61.3
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.66
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.44
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.41
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,92.1
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.1
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,91.3
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,33.66
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,32.44
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,37.98
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,93.5
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,146.8
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,142.6
943972,CLAYSTONES,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,164.2
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,2.99
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,7.1
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,11.88
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,52.8
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.44
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.19
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.37
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,91.0
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.5
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,34.14
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,30.7
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,33.18
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,88.6
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,148.8
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,133.0
943972,CLAYSTONES,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,143.5
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,7.48
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,9.63
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,14.5
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,63.4
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.22
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.68
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.32
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.1
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,89.2
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,33.39
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,33.63
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,35.52
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,90.7
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,148.8
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,149.6
943972,CLAYSTONES,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,154.9
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,2.12
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,6.96
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,10.89
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.62
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.66
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,22.15
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,22.78
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,28.85
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,87.8
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,103.3
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,102.2
943972,CLAYSTONES,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,127.9
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,0.62
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,6.22
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,12.47
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,28.9
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.72
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,18.64
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,23.78
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,29.19
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,88.1
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,106.2
943972,CLAYSTONES,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,128.0
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,1.66
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,8.57
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,12.98
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,56.2
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.09
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.76
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.65
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,23.39
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,36.06
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,30.13
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,96.8
