Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,108.6
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,156.2
943972,CLAYSTONES,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,134.1
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,4.41
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,10.52
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.14
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,51.2
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,28.9
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,16.42
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,26.28
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,24.54
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,92.3
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,82.7
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,119.0
943972,CLAYSTONES,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,113.2
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,1.53
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,3.17
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,8.84
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,18.9
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.1
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.12
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,28.7
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,19.1
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,22.94
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,24.55
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,88.5
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,92.5
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,105.9
943972,CLAYSTONES,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,112.7
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,-1.21
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,3.8
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,6.18
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.78
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.89
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.16
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,18.79
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,24.58
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,25.33
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,87.6
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,94.5
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,114.1
943972,CLAYSTONES,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,118.2
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,3.48
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,5.64
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,10.14
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.65
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.93
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.53
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.44
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,70.4
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,103.9
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,28.4
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,29.25
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,36.41
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,27.38
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,96.8
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,130.2
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,157.7
943972,CLAYSTONES,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,122.9
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,3.94
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,8.06
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,12.15
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,53.3
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.71
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.4
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,65.0
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.5
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,28.4
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,21.0
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,34.71
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,29.88
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,95.5
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,99.2
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,149.6
943972,CLAYSTONES,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,130.9
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,4.24
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,8.68
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,13.26
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,57.5
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.36
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.77
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.7
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,51.2
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.7
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,28.4
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,23.68
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,30.94
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,31.48
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,85.0
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,115.7
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,134.2
943972,CLAYSTONES,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,137.5
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,4.42
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,8.25
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,10.45
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.19
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.15
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.2
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,28.3
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,20.83
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,30.0
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,27.41
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,89.7
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,97.7
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,131.1
943972,CLAYSTONES,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,122.9
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,3.94
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,9.62
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,12.48
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,24.7
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,55.1
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.3
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.38
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.41
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,28.3
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,17.95
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,29.33
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,30.03
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,92.7
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,88.8
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,128.9
943972,CLAYSTONES,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,133.7
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,4.43
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,7.36
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,13.81
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,61.9
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.11
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.1
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,28.3
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,16.9
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,28.68
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,30.58
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,93.9
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,84.1
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,125.4
943972,CLAYSTONES,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,136.2
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,2.35
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,3.9
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,5.97
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.25
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.3
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,65.4
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.2
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,28.2
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,18.62
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,26.33
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,16.82
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,87.4
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,90.1
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,116.6
943972,CLAYSTONES,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,3.05
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,3.93
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,5.65
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
