Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.21
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.56
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,53.9
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,28.0
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,20.37
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,24.61
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,17.58
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,84.0
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,95.5
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,109.3
943972,CLAYSTONES,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,86.5
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,4.98
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,7.06
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,6.25
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.02
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,27.9
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,25.15
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,17.48
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,21.23
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,84.2
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,113.4
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
943972,CLAYSTONES,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,98.3
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,4.56
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,7.63
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,7.66
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.82
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.21
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,27.8
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,24.0
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,19.54
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,28.7
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,83.9
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,110.2
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,89.8
943972,CLAYSTONES,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,124.6
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,4.08
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,5.16
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,6.43
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.01
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.29
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.7
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,22.64
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,16.48
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,28.95
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,90.7
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,105.4
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
943972,CLAYSTONES,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,126.7
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,5.72
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,4.63
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,4.53
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.07
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.56
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,57.5
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.8
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,27.5
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,28.81
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,10.07
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,25.62
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,113.4
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,126.5
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,116.8
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,6.03
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,8.62
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,7.29
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.04
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.85
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,27.5
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,25.98
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,18.84
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,28.89
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,86.2
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,115.5
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
943972,CLAYSTONES,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,128.2
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,8.45
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,13.25
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,10.98
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,37.9
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.89
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.09
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,100.4
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,27.5
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,26.46
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,24.77
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,43.66
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,103.0
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,116.8
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
943972,CLAYSTONES,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,183.7
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,9.0
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,11.58
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,16.51
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,70.2
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.59
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.62
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,54.7
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.3
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,27.4
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,31.08
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,24.24
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,43.67
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,100.0
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,134.8
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,106.2
943972,CLAYSTONES,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,184.5
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,6.02
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,9.69
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,15.16
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,65.9
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.3
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.54
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,27.3
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,26.96
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,21.18
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,36.04
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,94.6
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,122.1
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
943972,CLAYSTONES,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,154.5
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,7.93
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,9.82
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,12.25
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,53.3
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.21
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.55
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.5
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.3
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,27.1
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,29.73
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,23.36
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,31.96
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,83.9
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,130.6
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,102.6
943972,CLAYSTONES,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,138.1
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,2.36
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,6.66
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,10.36
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.27
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.82
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.77
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,26.9
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,30.3
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,14.71
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,33.46
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,102.2
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,132.5
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,73.6
943972,CLAYSTONES,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,143.8
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
