Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,2.18
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,10.65
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,8.4
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.9
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.5
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,26.7
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,24.79
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,23.02
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,31.08
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,79.2
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,111.1
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,103.7
943972,CLAYSTONES,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,136.8
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,3.66
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,10.84
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,12.1
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,24.7
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.08
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.6
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,64.1
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,79.6
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.9
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,28.51
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,29.19
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,40.35
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,84.3
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,123.4
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,124.7
943972,CLAYSTONES,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,172.1
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,6.97
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,13.38
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,12.85
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,56.0
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.5
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.64
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.44
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.9
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.7
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,34.88
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,30.45
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,41.74
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,85.4
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,147.2
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,130.3
943972,CLAYSTONES,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,175.8
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,8.73
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,11.77
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,11.55
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,51.2
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.53
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.07
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.89
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,93.6
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.3
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,40.99
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,29.39
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,39.12
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,87.4
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,171.4
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
943972,CLAYSTONES,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,164.3
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,8.87
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,11.56
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,10.55
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,48.9
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.82
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.3
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.46
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,87.7
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,39.99
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,29.45
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,34.74
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,90.8
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,169.0
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,127.6
943972,CLAYSTONES,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,149.5
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,4.63
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,11.78
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,9.41
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.66
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.55
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,31.71
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,26.67
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,32.85
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,81.9
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,137.6
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,115.8
943972,CLAYSTONES,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,144.1
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,6.24
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,17.09
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,10.12
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,73.1
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.69
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.48
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.7
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.4
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,32.47
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,38.01
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,36.38
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,76.9
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,140.7
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,162.1
943972,CLAYSTONES,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,156.1
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,3.27
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,16.3
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,9.66
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,20.1
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,69.2
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.83
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.35
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.84
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.9
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.8
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.8
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,26.5
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,27.91
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,36.66
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,33.57
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,79.6
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,141.5
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,158.4
943972,CLAYSTONES,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,145.5
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,2.14
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,11.95
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,8.61
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.34
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.04
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.1
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,26.3
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,26.96
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,24.59
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,28.83
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,79.4
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,133.7
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,110.0
943972,CLAYSTONES,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,128.6
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.23
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,2.4
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,12.15
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,8.28
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.51
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.97
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,26.2
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,26.11
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,28.15
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,28.14
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,72.5
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,114.8
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,122.2
943972,CLAYSTONES,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,125.5
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.26
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,1.91
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,10.04
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,8.47
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
