Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.93
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.43
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,26.1
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,29.18
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,23.73
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,25.75
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,74.6
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,126.7
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,105.3
943972,CLAYSTONES,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,113.8
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,4.16
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,12.27
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,10.67
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.48
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.2
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,26.0
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,31.5
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,20.58
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,27.07
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,85.0
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,137.6
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,93.8
943972,CLAYSTONES,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,118.8
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,2.69
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,13.62
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,9.86
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.99
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.85
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.6
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,26.0
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,31.87
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,28.03
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,25.44
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,79.6
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,137.2
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,122.4
943972,CLAYSTONES,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,112.0
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,4.78
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,11.95
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,8.14
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.96
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.31
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,25.9
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,32.32
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,23.66
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,28.62
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,75.7
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,138.1
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,104.6
943972,CLAYSTONES,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,123.4
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,5.34
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,9.55
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,6.83
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.22
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.53
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.17
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.6
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,25.7
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,33.82
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,23.51
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,28.66
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,86.2
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,148.6
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,102.9
943972,CLAYSTONES,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,124.3
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,3.88
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,9.66
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,7.53
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.7
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.9
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,58.7
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.1
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.5
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,25.6
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,30.82
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,19.89
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,32.14
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,92.0
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,134.3
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,102.9
943972,CLAYSTONES,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,140.2
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.4
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,3.81
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,10.96
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,7.36
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.25
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.26
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.93
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,52.1
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.9
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,25.6
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,26.67
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,28.93
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,30.6
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,78.5
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,124.4
943972,CLAYSTONES,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,135.4
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,4.12
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,12.33
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,9.5
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.73
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.84
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.8
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,25.5
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,25.07
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,34.95
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,28.07
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,86.0
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,110.7
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,149.6
943972,CLAYSTONES,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,120.8
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,4.73
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,14.3
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,11.84
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.81
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.49
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,93.1
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,25.5
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,23.53
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,45.18
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,36.41
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,104.3
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,106.9
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,188.4
943972,CLAYSTONES,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,154.3
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,5.7
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,15.25
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,9.05
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,63.6
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.39
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.22
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.6
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.71
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.8
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,25.4
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,39.5
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,34.57
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,30.89
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,91.5
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,168.9
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,145.0
943972,CLAYSTONES,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,133.7
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,5.48
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,14.02
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,7.76
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.2
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,53.1
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.98
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.52
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.56
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,88.6
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,25.4
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,41.86
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,31.54
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,32.76
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,92.6
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,179.9
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,134.1
943972,CLAYSTONES,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,140.5
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,3.11
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,13.12
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,7.43
