Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.2
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.03
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.7
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,25.3
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,27.7
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,25.67
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,30.72
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,73.0
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,120.8
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
943972,CLAYSTONES,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,133.5
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,4.32
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,12.75
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,10.16
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,53.8
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.96
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.46
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,25.2
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,26.53
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,21.25
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,29.6
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,75.9
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,117.8
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
943972,CLAYSTONES,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,130.6
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,3.76
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,11.63
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,11.74
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.54
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.71
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.73
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,64.1
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,85.1
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,25.1
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,29.32
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,28.48
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,36.91
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,85.2
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,132.1
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,123.8
943972,CLAYSTONES,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,160.8
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,3.89
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,11.95
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,12.2
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.71
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.7
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,25.1
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,18.25
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,27.21
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,40.57
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,91.0
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,89.7
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,117.2
943972,CLAYSTONES,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,172.2
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,3.56
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,17.09
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,11.46
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,52.5
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.16
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.99
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,53.0
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,25.0
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,18.29
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,28.77
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,37.03
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,87.2
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,123.1
943972,CLAYSTONES,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,161.3
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,4.79
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,15.04
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,12.87
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,63.1
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,56.4
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.87
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.52
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.9
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,25.0
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,24.83
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,29.3
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,37.11
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,74.5
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,109.7
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,124.8
943972,CLAYSTONES,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,159.5
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,3.9
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,14.62
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,11.81
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,40.3
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,61.4
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.98
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.79
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,24.9
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,18.47
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,30.45
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,29.04
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,72.4
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,129.2
943972,CLAYSTONES,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,128.3
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,4.44
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,15.4
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,11.13
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,42.5
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,64.7
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.88
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,24.8
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,23.15
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,27.07
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,28.32
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,102.3
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,115.9
943972,CLAYSTONES,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,2.94
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,10.84
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,12.4
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.61
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.27
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,45.9
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,24.7
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,22.43
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,24.12
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,27.41
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,72.6
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,120.0
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,108.1
943972,CLAYSTONES,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,119.2
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,3.39
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,11.18
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,10.07
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,24.5
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,22.02
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,23.8
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,29.02
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,65.4
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,107.6
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,104.8
943972,CLAYSTONES,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,125.6
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,4.5
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,10.94
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,11.54
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.1
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.23
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.4
