Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.3
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,24.4
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,27.69
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,27.17
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,35.89
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,77.2
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,154.2
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,118.7
943972,CLAYSTONES,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,154.8
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,4.19
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,12.74
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,11.38
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,54.5
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.21
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.65
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,24.3
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,17.87
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,33.02
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,35.84
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,86.1
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,84.8
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,140.8
943972,CLAYSTONES,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,153.9
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,5.65
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,10.97
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,15.82
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.59
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,24.2
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,17.73
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,27.42
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,36.9
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,82.7
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,85.1
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,119.0
943972,CLAYSTONES,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,158.1
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,4.97
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,12.39
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,10.44
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.77
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.82
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.95
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,24.1
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,18.62
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,31.71
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,31.84
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,80.0
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,87.1
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,136.9
943972,CLAYSTONES,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,139.1
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,4.71
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,11.18
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,9.03
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.8
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.12
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.43
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,24.0
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,27.91
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,28.47
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,31.32
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,70.4
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,127.4
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,122.7
943972,CLAYSTONES,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,136.0
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,4.83
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,11.75
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,9.23
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.85
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.32
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,24.0
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,23.48
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,30.53
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,30.72
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,72.0
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,109.6
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,130.9
943972,CLAYSTONES,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,134.5
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,4.94
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,11.09
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,8.56
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.18
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.98
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,24.0
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,15.46
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,28.81
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,27.52
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,73.3
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,76.7
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,123.6
943972,CLAYSTONES,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,123.2
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,5.22
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,11.5
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,10.13
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.74
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,31.1
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.3
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,24.0
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,18.23
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,29.35
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,25.44
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,85.2
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,126.8
943972,CLAYSTONES,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,114.4
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,4.85
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,11.52
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,12.48
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.6
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.14
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,24.1
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,18.88
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,31.79
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,27.93
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,70.1
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,135.3
943972,CLAYSTONES,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,123.9
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,5.01
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,10.89
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,9.85
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.72
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,24.1
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,16.12
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,31.64
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,26.78
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,76.4
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,134.4
943972,CLAYSTONES,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,118.6
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,4.54
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,11.54
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,10.39
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.16
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.78
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,24.2
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,16.21
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,29.92
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,27.87
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,70.7
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,78.6
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,126.5
943972,CLAYSTONES,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,124.0
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,4.38
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,12.06
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,8.85
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,50.5
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,40.3
