Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.74
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.09
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,24.3
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,15.33
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,29.83
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,26.22
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,70.5
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,76.9
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,126.2
943972,CLAYSTONES,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,116.9
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,4.73
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,10.64
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,9.07
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,40.5
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.46
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.64
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,24.3
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,16.88
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,29.04
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,25.54
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,69.6
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,123.5
943972,CLAYSTONES,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,5.21
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,10.02
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,8.88
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.99
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.05
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.98
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,24.4
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,18.68
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,27.25
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,25.33
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,87.4
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
943972,CLAYSTONES,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,111.2
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,4.79
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,10.53
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,8.97
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,40.1
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.2
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.71
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.13
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,24.4
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,17.81
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,28.41
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,24.66
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,64.8
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,121.1
943972,CLAYSTONES,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,109.0
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,5.34
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,11.55
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,9.06
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.88
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,24.5
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,17.97
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,25.98
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,26.41
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,62.5
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,84.1
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,111.5
943972,CLAYSTONES,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,115.7
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,5.44
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,12.18
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,9.05
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.89
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,24.5
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,16.4
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,25.96
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,25.67
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,78.7
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,110.6
943972,CLAYSTONES,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,113.3
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,5.22
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,11.25
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,9.24
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.15
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,24.6
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,15.66
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,27.26
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,26.02
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,65.6
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,76.2
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,115.8
943972,CLAYSTONES,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,5.7
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,10.97
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,11.25
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,49.1
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,3.9
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.22
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,24.7
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,18.5
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,25.32
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,30.71
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,63.8
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,86.4
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,108.6
943972,CLAYSTONES,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,132.7
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,5.5
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,10.8
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,9.52
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.27
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.03
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,24.8
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,18.56
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,25.92
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,28.02
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,60.5
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,86.9
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,111.0
943972,CLAYSTONES,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,123.2
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,5.29
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,10.66
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,9.73
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.94
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,24.8
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,19.52
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,26.89
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,29.27
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,63.7
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,110.7
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,116.3
943972,CLAYSTONES,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,126.9
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,5.35
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,11.19
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,9.59
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.18
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.08
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
