Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,24.9
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,19.75
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,33.91
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,29.06
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,74.8
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,107.4
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,142.6
943972,CLAYSTONES,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,126.4
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,5.78
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,12.43
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,9.5
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,52.3
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.96
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.13
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.25
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,24.9
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,20.63
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,35.54
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,32.06
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,74.4
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,94.2
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,148.9
943972,CLAYSTONES,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,138.1
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,4.99
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,13.96
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,9.43
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.33
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.27
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.36
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.7
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,24.9
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,20.2
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,35.88
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,33.12
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,76.4
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,93.5
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,149.8
943972,CLAYSTONES,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,141.8
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,4.97
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,14.44
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,10.14
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,26.3
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,60.0
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.17
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.73
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,25.0
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,17.79
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,39.16
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,35.12
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,91.5
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,83.9
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,162.7
943972,CLAYSTONES,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,149.5
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,5.71
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,14.51
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,9.42
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.78
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.2
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,25.0
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,16.68
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,39.75
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,35.38
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,94.4
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,79.6
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,164.9
943972,CLAYSTONES,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,150.8
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,5.93
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,14.97
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,9.18
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,61.9
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.95
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.39
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,25.1
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,16.6
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,40.81
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,29.08
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,97.2
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,78.8
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,169.1
943972,CLAYSTONES,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,126.6
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,5.43
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,14.59
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,9.24
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,4.2
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.36
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.25
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,25.1
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,15.68
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,41.52
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,28.89
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,103.7
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,80.7
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,172.2
943972,CLAYSTONES,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,125.6
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,5.34
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,14.38
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,9.39
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.15
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,25.2
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,15.76
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,40.87
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,28.13
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,103.4
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,77.6
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,170.5
943972,CLAYSTONES,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,122.8
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,5.19
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,15.56
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,9.92
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.33
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,25.3
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,15.54
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,37.99
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,28.89
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,94.9
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,158.9
943972,CLAYSTONES,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,126.0
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,6.32
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,15.76
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,11.08
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,65.7
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.83
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.45
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,25.4
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,16.96
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,37.07
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,30.04
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,90.4
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,81.1
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,155.6
943972,CLAYSTONES,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,130.0
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,6.12
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,16.16
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,11.29
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,67.3
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,49.1
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.06
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,25.4
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,16.33
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,37.86
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,29.22
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,96.2
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,80.5
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,159.4
943972,CLAYSTONES,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,127.3
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,5.62
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,18.32
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,11.57
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,76.4
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
