Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.13
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,40.1
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,25.5
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,15.77
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,46.2
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,29.76
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,124.4
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,79.7
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,192.9
943972,CLAYSTONES,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,129.5
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,5.83
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,18.33
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,10.33
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,76.4
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.01
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.19
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,25.5
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,17.61
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,45.21
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,29.03
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,115.4
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,87.6
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,188.7
943972,CLAYSTONES,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,126.8
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,5.93
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,11.79
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,9.66
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.17
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.94
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.18
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,25.6
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,19.43
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,34.99
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,28.63
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,81.2
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,147.3
943972,CLAYSTONES,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,124.2
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,5.8
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,11.46
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,9.4
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,4.2
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.21
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,25.7
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,16.93
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,32.77
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,27.89
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,80.0
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,138.4
943972,CLAYSTONES,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,122.4
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,6.05
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,12.22
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,9.54
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.49
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.71
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.3
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,25.8
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,17.38
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,36.5
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,32.42
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,90.9
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,85.2
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,153.3
943972,CLAYSTONES,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,139.2
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,6.9
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,12.27
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,9.7
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.01
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.8
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,25.9
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,17.56
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,34.4
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,30.8
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,83.5
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,85.7
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,144.4
943972,CLAYSTONES,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,133.9
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,8.71
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,12.0
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,9.81
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.56
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,25.9
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,19.64
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,33.15
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,27.55
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,77.1
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,93.3
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,139.2
943972,CLAYSTONES,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,120.9
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,8.41
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,11.87
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,10.07
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.5
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,26.0
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,20.61
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,32.68
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,29.25
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,74.1
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,94.8
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,137.7
943972,CLAYSTONES,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,126.9
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,8.13
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,11.87
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,9.91
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.64
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.64
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,26.1
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,22.68
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,27.52
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,31.09
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,67.3
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,101.5
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,118.0
943972,CLAYSTONES,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,133.7
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,9.14
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,12.06
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,10.1
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.29
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,26.1
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,22.36
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,28.41
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,28.7
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,121.4
943972,CLAYSTONES,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,125.0
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,7.66
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,12.25
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,10.43
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.96
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.23
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,26.2
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
