Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,20.63
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,28.32
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,30.87
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,70.4
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,95.2
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,120.7
943972,CLAYSTONES,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,134.4
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,11.68
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,13.18
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,10.07
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.6
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,26.3
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,23.76
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,28.63
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,30.2
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,69.0
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,108.0
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,122.4
943972,CLAYSTONES,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,132.9
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,10.43
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,13.65
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,10.27
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.59
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.81
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.45
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,26.3
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,22.89
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,31.68
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,29.47
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,74.2
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,105.2
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,135.2
943972,CLAYSTONES,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,130.2
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,8.16
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,12.25
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,10.67
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,51.5
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.78
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,26.3
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,21.32
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,30.04
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,30.8
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,74.5
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,100.3
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,127.9
943972,CLAYSTONES,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,134.9
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,8.03
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,12.56
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,11.05
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.75
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.97
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,26.4
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,25.08
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,28.27
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,30.86
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,112.7
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,120.9
943972,CLAYSTONES,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,134.6
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,8.44
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,13.08
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,11.2
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.11
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.47
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,26.4
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,23.97
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,31.69
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,32.66
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,77.5
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,109.2
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,135.0
943972,CLAYSTONES,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,141.0
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,7.85
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,12.54
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,12.8
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,52.8
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.03
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.94
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.88
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,26.5
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,24.2
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,32.69
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,34.83
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,80.2
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,111.4
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,138.7
943972,CLAYSTONES,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,148.6
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,7.67
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,12.9
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,12.81
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.69
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.39
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,26.5
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,23.32
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,40.66
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,35.2
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,93.3
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,105.5
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,169.9
943972,CLAYSTONES,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,150.3
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,9.18
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,14.11
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,12.09
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,59.2
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.06
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.15
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.03
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,23.71
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,47.41
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,34.95
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,110.4
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,106.4
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,196.7
943972,CLAYSTONES,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,149.3
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,10.23
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,13.2
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,11.37
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,55.7
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,49.3
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.77
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.39
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.24
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.7
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,26.3
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,35.25
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,33.7
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,82.5
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,116.8
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,148.5
943972,CLAYSTONES,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,143.8
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,8.21
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,13.05
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,11.52
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,55.3
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.82
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.62
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.28
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.6
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,26.29
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,34.49
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,33.81
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,82.6
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,116.1
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,146.6
943972,CLAYSTONES,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,145.1
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,9.68
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,13.04
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,12.08
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,55.2
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
