Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.8
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.34
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,27.29
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,36.79
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,34.39
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,85.6
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,119.7
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,155.5
943972,CLAYSTONES,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,148.3
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,11.27
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,14.15
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,12.37
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.95
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.86
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.28
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.9
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,31.29
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,38.09
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,36.12
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,85.4
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,135.3
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,160.0
943972,CLAYSTONES,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,153.8
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,9.26
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,15.31
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,13.55
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,63.7
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,58.6
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.07
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.44
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.28
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,29.48
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,41.64
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,37.43
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,92.6
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,128.4
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,173.3
943972,CLAYSTONES,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,158.7
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,9.93
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,15.22
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,12.72
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,31.1
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,63.4
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,55.7
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.11
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.15
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.08
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.16
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.0
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,30.07
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,39.49
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,39.89
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,92.0
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,131.3
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,165.5
943972,CLAYSTONES,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,169.2
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,9.97
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,14.19
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,15.87
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,67.3
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.88
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.93
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.49
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.36
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,48.9
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.9
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,28.08
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,41.63
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,43.4
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,103.2
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,124.8
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,174.5
943972,CLAYSTONES,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,182.2
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,9.79
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,14.53
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,13.67
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,58.7
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.63
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.14
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.47
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.42
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,105.4
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,30.09
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,45.7
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,46.37
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,108.2
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,132.5
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,191.3
943972,CLAYSTONES,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,194.9
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,9.69
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,15.21
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,14.07
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,63.7
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.97
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,54.1
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.53
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.53
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.09
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,54.1
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,104.3
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,26.7
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,28.97
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,49.77
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,47.34
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,117.6
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,128.9
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,207.0
943972,CLAYSTONES,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,199.1
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,10.5
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,14.66
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,14.03
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.09
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.3
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.96
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.16
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.87
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.1
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.6
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,31.29
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,43.99
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,43.09
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,102.0
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,137.4
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,184.6
943972,CLAYSTONES,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,182.9
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,11.03
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,15.23
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,17.0
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,63.7
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,72.3
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.29
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.81
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.08
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.97
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,90.7
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,39.18
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,42.68
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,45.82
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,95.4
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,168.8
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,178.6
943972,CLAYSTONES,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,194.2
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.44
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,11.04
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,15.69
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,13.83
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,65.5
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.04
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.01
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.6
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.4
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.2
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,37.45
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,41.29
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,42.22
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,90.6
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,160.7
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,172.8
943972,CLAYSTONES,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,181.2
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.27
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,9.77
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,15.67
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,13.61
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,59.6
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.14
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.57
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.2
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.6
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.2
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
