Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,36.76
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,41.33
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,41.8
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,92.7
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,158.9
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,172.7
943972,CLAYSTONES,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,178.7
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.45
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,12.54
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,15.24
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,13.66
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,55.2
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,63.4
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.08
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.48
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.79
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,33.96
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,39.53
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,39.38
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,89.3
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,147.4
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,165.8
943972,CLAYSTONES,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,170.1
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.5
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,11.65
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,17.14
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,12.56
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,50.5
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,71.3
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,56.0
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.52
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.38
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.07
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.7
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,34.55
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,46.72
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,38.26
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,101.6
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,150.1
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,194.5
943972,CLAYSTONES,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,166.1
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.43
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,11.35
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,18.06
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,15.23
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,74.5
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,66.7
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.11
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.51
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.97
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.95
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.3
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,26.9
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,33.43
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,48.23
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,39.1
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,105.6
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,146.8
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,200.4
943972,CLAYSTONES,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,168.5
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.83
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,8.67
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,17.33
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,12.6
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,71.8
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,56.6
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,42.1
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.41
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.81
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.31
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.8
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,26.9
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,28.35
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,45.3
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,37.54
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,105.2
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,128.4
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,189.3
943972,CLAYSTONES,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,163.0
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.45
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,10.61
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,16.2
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,12.83
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,67.6
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.72
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.29
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.5
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.68
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.6
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,26.9
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,32.23
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,42.48
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,37.09
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,97.0
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,143.0
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,178.3
943972,CLAYSTONES,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,161.0
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.46
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,12.69
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,17.51
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,12.99
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,72.8
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,57.5
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.77
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.85
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.38
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.6
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,26.9
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,32.9
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,46.21
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,37.74
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,100.8
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,144.1
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,193.3
943972,CLAYSTONES,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,162.9
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.39
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,13.36
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,21.28
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,15.66
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,57.6
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,87.9
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,68.7
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,37.9
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.28
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.21
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.67
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.8
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,34.92
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,47.01
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,42.71
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,99.4
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,151.9
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,196.8
943972,CLAYSTONES,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,182.8
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.44
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,13.57
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,17.8
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,15.42
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,73.9
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,67.6
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.8
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.2
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.96
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.9
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.2
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,40.47
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,42.36
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,42.63
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,92.1
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,173.2
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,177.9
943972,CLAYSTONES,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,182.2
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.68
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,12.36
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,18.57
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,16.05
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,77.0
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,69.9
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.8
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.73
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.75
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.4
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.0
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,39.85
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,41.96
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,43.68
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,91.7
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,171.0
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,176.9
943972,CLAYSTONES,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,186.7
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.38
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,14.56
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,18.12
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,16.03
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,75.4
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,69.9
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.72
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.07
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.19
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,92.2
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,48.02
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,45.8
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,42.05
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,96.5
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,202.6
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,192.4
943972,CLAYSTONES,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,179.8
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.17
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,15.67
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,19.99
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,18.83
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,66.3
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,82.7
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,80.5
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
