Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.91
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.87
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,96.0
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.4
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,48.49
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,46.8
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,45.39
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,92.7
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,202.8
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,195.2
943972,CLAYSTONES,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,192.3
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,15.03
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,18.48
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,16.42
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,63.7
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,76.4
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,70.6
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.69
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.07
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.62
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,56.3
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.7
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,104.7
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,41.6
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,42.89
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,47.25
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,92.0
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,175.8
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,180.0
943972,CLAYSTONES,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,200.8
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.76
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,12.41
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,16.75
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,16.95
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,69.8
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,73.2
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.57
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.31
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.19
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,65.7
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,102.4
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,121.3
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,44.61
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,38.59
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,52.76
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,101.1
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,187.4
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,164.1
943972,CLAYSTONES,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,221.9
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.54
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,9.52
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,16.93
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,18.55
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,70.2
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,79.2
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.6
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.9
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.46
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,64.8
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.9
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,121.3
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,33.05
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,39.08
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,55.03
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,112.1
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,142.2
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,164.9
943972,CLAYSTONES,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,232.6
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,10.86
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,18.68
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,15.37
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,77.7
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,66.5
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.95
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.36
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.14
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.97
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.2
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.7
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,36.76
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,46.86
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,43.76
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,93.8
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,157.8
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,196.0
943972,CLAYSTONES,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,186.5
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,12.49
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,16.92
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,18.71
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,53.9
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,70.4
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,81.0
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.68
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.4
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.33
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.12
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.77
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,107.0
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.9
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,26.7
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,46.11
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,53.79
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,48.22
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,96.9
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,193.8
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,223.8
943972,CLAYSTONES,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,204.1
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,13.88
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,22.29
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,22.02
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,93.0
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,92.4
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.58
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.83
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.54
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.92
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.85
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,93.9
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.6
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,119.7
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,26.7
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,42.35
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,54.9
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,62.81
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,112.0
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,177.8
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,228.8
943972,CLAYSTONES,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,260.6
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,14.05
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,20.96
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,17.49
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,86.2
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,73.8
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.93
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.41
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.51
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,103.7
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,97.8
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,126.1
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,26.7
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,45.46
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,55.83
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,57.14
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,97.3
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,191.1
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,231.2
943972,CLAYSTONES,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,237.2
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,10.26
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,17.85
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,16.05
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,45.9
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,74.2
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,68.0
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.38
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.67
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.46
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.24
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.1
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,106.1
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,129.2
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,34.06
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,56.83
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,57.78
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,123.2
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,146.4
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,235.5
943972,CLAYSTONES,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,240.3
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,11.54
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,20.46
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,14.61
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,85.6
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,62.6
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.59
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.48
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.1
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.6
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,98.4
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.4
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,32.96
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,56.21
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,49.27
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,119.2
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,141.3
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,233.7
943972,CLAYSTONES,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,206.6
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,9.89
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,22.61
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,15.53
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,50.5
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,93.8
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,68.0
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.9
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,31.88
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.2
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,75.3
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.1
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,133.9
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.6
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,26.5
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,34.56
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,64.96
