Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,45.98
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,138.8
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,148.7
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,268.9
943972,CLAYSTONES,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,193.8
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,11.37
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,22.82
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,17.82
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,49.3
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,94.5
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,75.6
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.44
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.32
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.32
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,85.5
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,107.5
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.2
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,26.5
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,40.94
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,54.84
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,53.28
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,100.6
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,172.5
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,227.8
943972,CLAYSTONES,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,222.8
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,10.21
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,19.19
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,16.93
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,80.7
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,72.4
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.46
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.85
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.28
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.2
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.3
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,26.5
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,36.4
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,41.08
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,44.8
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,87.4
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,155.1
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,173.3
943972,CLAYSTONES,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,189.5
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,7.69
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,14.51
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,14.85
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,60.9
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,64.5
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.32
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.17
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.53
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,56.3
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.9
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.6
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,30.65
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,33.39
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,46.76
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,96.3
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,133.5
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,141.8
943972,CLAYSTONES,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,197.3
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,10.53
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,14.81
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,14.78
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,63.7
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.77
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.25
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.5
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,26.7
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,36.09
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,30.34
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,38.1
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,88.7
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,154.5
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,130.0
943972,CLAYSTONES,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,163.3
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.38
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,7.39
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,12.55
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,14.37
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,53.0
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,63.2
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.79
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.48
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.69
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.2
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,26.7
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,29.88
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,31.13
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,38.08
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,85.8
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,130.5
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,133.2
943972,CLAYSTONES,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,163.9
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.34
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,5.5
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,12.25
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,11.46
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.24
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.91
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.35
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.3
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,29.94
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,32.73
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,31.78
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,86.4
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,132.1
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,140.1
943972,CLAYSTONES,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,140.4
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,5.45
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,12.19
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,13.84
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,37.9
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,60.1
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.56
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.08
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.13
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,49.3
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.8
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,26.7
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,28.21
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,31.72
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,37.93
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,89.1
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,125.1
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,136.0
943972,CLAYSTONES,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,164.2
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,5.15
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,12.32
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,15.09
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,64.1
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.3
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.02
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.56
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.2
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.1
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,26.7
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,28.12
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,32.85
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,39.07
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,87.0
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,124.8
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,140.2
943972,CLAYSTONES,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,166.2
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,7.38
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,10.58
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,16.05
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,67.6
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.36
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.2
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.46
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.4
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.6
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,34.19
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,30.67
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,39.74
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,87.6
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,148.6
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,132.0
943972,CLAYSTONES,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,168.4
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,8.62
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,11.1
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,16.13
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,68.0
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.55
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.62
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.8
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.1
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,31.26
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,29.33
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,40.26
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,88.2
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,135.5
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,126.4
943972,CLAYSTONES,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,171.2
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,9.5
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,11.85
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,14.57
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
