Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.15
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.67
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,30.51
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,31.1
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,32.9
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,82.5
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,132.8
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,132.9
943972,CLAYSTONES,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,143.5
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,7.64
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,13.1
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,16.63
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,55.5
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,70.7
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.27
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.4
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,40.5
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,31.28
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,31.85
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,35.53
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,82.5
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,136.5
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,135.4
943972,CLAYSTONES,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,153.4
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,8.57
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,14.18
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,15.32
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,59.5
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.29
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.14
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.97
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,31.25
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,34.83
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,36.99
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,83.3
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,135.8
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,148.4
943972,CLAYSTONES,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,159.5
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,10.96
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,12.41
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,13.06
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.01
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.2
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.52
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,95.1
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,92.1
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.9
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,43.34
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,40.23
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,39.54
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,90.0
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,184.3
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,168.5
943972,CLAYSTONES,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,169.0
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,10.08
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,12.73
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,13.01
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,55.7
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.06
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.8
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.02
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,45.9
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.1
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,26.7
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,40.96
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,32.43
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,34.52
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,91.9
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,173.5
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,139.1
943972,CLAYSTONES,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,148.7
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,5.74
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,13.15
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,14.88
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,63.0
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.39
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.99
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.86
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,103.9
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,47.32
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,31.9
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,36.38
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,106.6
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,200.2
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,137.9
943972,CLAYSTONES,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,155.0
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,6.32
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,11.77
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,18.29
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,76.2
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.6
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,72.8
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,97.1
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.76
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.92
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.04
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,91.2
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,51.99
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,32.74
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,44.91
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,108.2
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,217.8
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,139.6
943972,CLAYSTONES,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,188.1
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,6.07
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,18.6
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,22.12
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,65.8
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,80.6
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,91.6
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.06
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.04
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.17
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,88.3
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.9
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,26.5
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,45.34
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,35.85
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,47.5
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,90.9
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,192.1
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,152.7
943972,CLAYSTONES,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,198.1
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,5.63
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,15.35
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,21.77
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,58.5
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,90.2
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.78
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.88
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.3
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,26.5
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,31.94
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,33.95
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,42.71
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,87.0
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,139.5
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,144.8
943972,CLAYSTONES,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,180.1
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,7.86
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,14.43
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,19.4
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,81.1
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.17
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.31
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,26.5
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,28.25
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,34.46
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,38.29
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,84.8
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,128.6
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,146.9
943972,CLAYSTONES,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,163.2
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,7.91
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,12.28
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,18.56
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,78.3
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.21
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.7
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.69
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,26.4
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,32.01
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,31.95
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,37.78
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,82.4
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,141.0
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,136.8
