Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,159.8
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,,L3 Active Power,kW,7.35
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,,L2 Active Power,kW,14.42
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,,L1 Active Power,kW,18.51
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,60.5
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,77.7
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.5
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.11
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.24
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.6
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,26.3
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,34.13
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,37.39
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,42.85
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,86.2
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,146.2
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,157.8
943972,CLAYSTONES,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,181.4
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,8.44
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,16.17
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,17.31
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,67.4
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,72.8
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.68
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.95
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.41
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,94.4
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,26.3
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,41.0
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,37.93
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,39.51
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,86.9
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,172.5
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,160.8
943972,CLAYSTONES,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,169.3
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,8.85
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,13.46
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,17.41
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,56.9
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,73.1
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.2
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.37
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,84.7
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,26.3
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,38.0
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,32.59
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,38.75
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,83.7
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,160.9
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,139.5
943972,CLAYSTONES,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,164.7
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,8.21
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,15.59
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,18.78
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,79.1
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.69
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.46
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,83.1
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,26.3
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,36.99
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,33.46
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,39.67
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,85.6
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,157.8
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,142.2
943972,CLAYSTONES,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,169.5
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,9.37
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,19.05
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,17.87
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,79.1
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,75.8
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.98
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.56
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.85
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.2
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.5
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,26.3
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,37.78
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,39.52
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,43.42
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,86.0
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,161.3
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,166.2
943972,CLAYSTONES,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,183.5
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,10.42
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,26.25
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,13.07
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,65.6
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,109.8
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,58.0
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.13
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.66
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.44
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.1
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.2
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,26.2
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,40.55
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,50.52
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,37.9
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,99.5
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,173.1
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,209.9
943972,CLAYSTONES,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,161.3
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,6.41
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,26.69
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,12.19
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,76.0
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,111.9
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.97
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.61
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.75
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.3
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.7
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,26.1
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,32.22
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,45.01
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,39.34
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,92.2
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,139.9
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,189.7
943972,CLAYSTONES,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,165.6
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,7.88
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,17.03
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,11.72
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,70.8
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,51.5
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.86
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.9
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.28
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.8
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,100.8
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,26.1
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,31.78
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,35.35
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,40.6
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,83.0
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,137.5
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,150.0
943972,CLAYSTONES,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,171.1
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,7.01
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,19.44
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,12.94
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,81.1
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.28
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.8
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.54
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.8
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.2
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,26.0
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,30.75
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,36.46
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,38.07
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,81.4
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,135.2
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,154.3
943972,CLAYSTONES,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,162.0
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,7.72
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,22.47
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,14.09
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,93.0
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.31
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.79
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.29
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,40.3
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.1
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,93.4
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,26.0
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,31.51
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,41.53
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,41.36
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,83.6
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,138.2
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,173.7
943972,CLAYSTONES,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,175.7
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.21
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,8.64
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,21.54
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,13.4
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,89.4
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,59.0
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
