Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.45
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.15
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.35
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.9
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.9
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,109.4
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,25.9
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,32.89
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,44.06
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,44.34
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,90.0
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,143.6
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,184.2
943972,CLAYSTONES,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,187.3
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,13.07
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,18.31
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,14.61
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,57.5
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,76.2
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,63.5
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.51
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.25
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.11
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,94.3
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,98.8
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,25.9
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,40.63
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,43.59
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,42.67
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,84.7
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,172.5
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,182.5
943972,CLAYSTONES,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,183.2
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,10.04
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,20.06
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,13.33
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,83.2
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.64
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.87
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.13
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,49.1
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,91.1
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,25.9
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,36.38
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,39.24
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,34.64
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,78.9
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,155.7
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,165.5
943972,CLAYSTONES,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,149.4
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,7.54
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,17.23
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,15.43
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,71.7
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.16
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.26
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,72.0
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,93.1
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,121.0
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,25.8
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,34.97
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,30.14
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,48.65
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,94.8
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,150.5
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,130.7
943972,CLAYSTONES,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,203.8
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,11.59
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,14.92
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,17.81
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,62.5
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,75.3
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.33
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.4
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,69.6
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.3
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,123.3
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,25.8
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,37.95
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,30.76
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,50.01
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,99.7
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,160.7
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,130.4
943972,CLAYSTONES,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,209.5
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,8.13
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,15.07
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,17.58
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,62.5
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,74.2
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.22
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.45
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.2
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,25.8
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,30.21
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,30.26
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,35.57
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,81.0
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,132.1
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,128.2
943972,CLAYSTONES,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,152.8
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,7.01
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,14.04
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,19.94
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,83.2
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.44
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.27
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.19
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,98.1
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.2
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,25.8
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,32.38
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,39.51
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,43.79
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,83.9
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,139.5
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,165.4
943972,CLAYSTONES,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,182.4
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,5.05
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,13.36
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,19.44
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,81.5
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.43
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.66
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.38
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.3
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,100.3
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,25.8
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,29.35
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,33.08
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,47.33
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,92.2
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,127.0
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,139.1
943972,CLAYSTONES,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,196.4
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,5.87
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,13.23
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,20.81
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,55.3
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,86.4
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.3
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.33
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.0
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.8
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,25.8
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,33.81
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,29.9
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,47.05
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,92.2
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,146.7
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,125.7
943972,CLAYSTONES,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,195.4
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,6.33
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,13.42
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,18.14
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,56.4
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,76.2
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.22
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.33
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.96
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,25.8
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,28.3
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,30.37
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,38.73
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,80.8
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,124.4
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,128.0
943972,CLAYSTONES,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,163.9
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,6.29
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,12.23
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,14.33
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,61.7
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.71
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.49
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.94
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,99.9
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,25.8
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,30.26
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,32.99
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,42.78
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,81.1
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,131.3
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,139.2
943972,CLAYSTONES,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,179.6
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.32
