Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,7.65
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,13.32
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,16.58
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,56.2
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,70.6
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.79
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.29
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.07
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,42.5
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.7
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.9
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,25.8
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,38.9
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,34.18
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,39.98
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,84.6
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,164.2
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,142.8
943972,CLAYSTONES,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,170.0
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,11.34
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,12.36
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,13.62
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,58.5
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.68
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.57
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.31
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.21
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.2
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.3
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,25.8
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,45.84
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,32.69
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,37.36
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,99.4
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,191.3
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,136.6
943972,CLAYSTONES,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,158.9
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,8.23
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,13.15
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,14.67
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,54.6
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,63.2
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.33
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.8
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.55
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.4
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.8
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,118.1
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,25.8
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,41.59
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,31.27
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,46.31
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,95.5
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,174.2
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,131.6
943972,CLAYSTONES,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,194.4
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,9.91
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,13.95
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,17.0
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,58.1
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,72.0
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.63
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.03
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.25
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,59.6
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,87.2
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,112.8
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,25.8
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,38.62
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,32.03
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,47.69
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,92.4
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,163.6
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,134.8
943972,CLAYSTONES,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,198.5
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,8.6
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,14.75
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,17.26
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,73.3
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.7
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.51
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.37
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.2
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.8
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,25.9
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,29.95
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,35.64
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,43.66
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,88.6
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,130.2
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,149.8
943972,CLAYSTONES,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,183.5
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,6.96
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,13.06
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,14.91
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,54.6
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,63.0
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.99
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.85
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,79.2
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.9
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,25.9
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,30.94
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,29.79
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,35.92
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,77.2
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,133.2
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,125.9
943972,CLAYSTONES,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,153.2
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,6.61
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,14.1
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,13.74
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,58.6
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,59.7
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.91
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.23
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.57
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.83
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.2
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,26.0
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,29.9
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,35.53
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,42.6
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,84.3
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,128.3
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,150.3
943972,CLAYSTONES,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,179.3
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.51
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,6.95
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,13.03
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,11.78
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.47
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.82
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.93
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,57.8
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,92.5
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,26.0
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,32.96
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,35.7
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,34.08
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,83.6
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,142.6
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,149.8
943972,CLAYSTONES,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,147.4
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.47
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,7.21
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,14.97
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,10.42
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.17
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.88
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.94
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.6
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,26.0
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,32.41
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,42.33
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,31.8
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,85.7
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,138.6
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,176.8
943972,CLAYSTONES,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,137.3
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.33
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,8.75
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,14.06
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,11.94
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,58.7
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.79
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.2
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,57.3
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,89.3
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,110.8
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,26.1
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,40.48
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,35.32
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,43.28
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,85.3
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,170.7
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,149.5
943972,CLAYSTONES,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,183.2
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,10.29
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,13.16
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,10.77
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,54.6
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
