Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.97
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.46
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.8
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,102.1
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,26.1
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,34.37
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,28.87
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,40.11
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,85.1
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,149.7
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,123.5
943972,CLAYSTONES,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,170.2
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,11.36
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,14.16
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,10.49
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.96
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.69
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,86.5
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.5
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,26.2
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,35.99
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,27.48
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,33.96
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,87.0
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,156.0
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,119.1
943972,CLAYSTONES,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,147.0
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,12.42
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,15.64
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,10.44
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,55.5
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.95
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.82
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,26.3
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,31.78
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,33.61
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,32.54
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,73.5
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,138.1
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,143.5
943972,CLAYSTONES,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,142.7
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,7.93
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,14.07
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,11.06
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.51
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.98
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.93
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,89.1
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,26.3
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,26.54
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,29.62
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,43.58
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,97.4
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,116.9
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,129.6
943972,CLAYSTONES,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,187.0
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.32
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,8.5
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,13.45
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,11.11
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,56.6
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.87
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.62
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.82
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.0
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,26.4
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,28.03
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,26.18
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,42.86
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,92.4
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,122.4
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,114.2
943972,CLAYSTONES,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,183.1
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,6.99
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,12.1
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,11.44
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.71
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.67
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.37
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.8
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.4
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,26.4
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,31.14
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,28.37
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,35.61
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,77.3
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,137.3
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,123.8
943972,CLAYSTONES,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,153.0
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,7.28
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,13.91
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,10.24
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,58.6
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.94
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,33.43
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,91.5
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,138.0
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,26.4
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,22.95
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,28.43
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,46.3
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,104.9
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,103.6
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,123.5
943972,CLAYSTONES,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,194.8
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,6.34
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,12.94
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,10.21
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,54.3
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.55
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.6
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,26.5
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,29.37
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,25.56
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,33.31
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,73.6
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,128.7
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,111.5
943972,CLAYSTONES,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,145.5
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,6.49
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,14.31
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,9.76
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,60.1
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.73
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,49.3
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.7
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,26.5
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,20.79
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,25.48
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,31.21
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,71.6
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,97.6
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,111.8
943972,CLAYSTONES,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,137.0
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,8.14
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,14.7
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,11.93
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,61.3
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,52.5
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.04
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,26.5
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,22.3
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,28.79
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,31.38
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,70.5
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,102.5
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,124.4
943972,CLAYSTONES,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,137.8
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.54
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,6.21
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,12.86
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,10.2
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.98
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,18.78
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,26.04
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,28.68
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,68.7
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,89.6
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,113.1
943972,CLAYSTONES,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,128.7
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,6.06
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,12.27
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,9.53
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,26.4
