Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,52.1
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.82
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,20.91
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,25.17
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,27.91
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,69.0
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,96.6
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,110.4
943972,CLAYSTONES,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,126.0
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,6.0
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,11.51
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,11.47
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,48.9
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.9
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.93
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,100.3
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,26.7
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,21.57
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,25.17
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,39.32
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,87.6
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
943972,CLAYSTONES,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,169.2
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,6.25
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,11.84
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,10.15
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.72
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.1
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,20.06
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,27.14
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,35.59
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,84.6
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,92.7
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,117.2
943972,CLAYSTONES,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,157.5
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,7.3
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,12.04
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,9.0
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.48
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.03
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,26.9
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,20.61
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,26.93
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,26.73
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,95.3
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,115.9
943972,CLAYSTONES,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,120.2
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,5.73
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,12.16
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,9.2
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,42.1
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.64
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,26.9
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,19.28
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,26.89
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,26.26
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,63.9
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,90.3
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,115.7
943972,CLAYSTONES,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,118.1
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,6.1
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,12.14
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,9.45
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.45
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,27.0
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,17.9
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,25.76
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,26.5
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,63.4
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,111.0
943972,CLAYSTONES,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,117.8
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,6.01
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,11.12
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,9.76
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.47
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,27.1
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,16.6
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,22.78
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,26.5
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,81.2
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,98.9
943972,CLAYSTONES,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,115.7
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,5.92
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,12.88
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,9.77
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,54.3
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,27.2
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,16.81
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,25.45
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,25.82
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,62.7
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
943972,CLAYSTONES,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,113.9
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,5.75
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,10.36
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,9.37
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.69
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,27.3
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,19.83
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,23.63
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,25.67
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,57.5
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,91.9
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,103.1
943972,CLAYSTONES,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,112.7
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,5.57
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,10.56
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,9.04
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.55
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,27.3
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,19.09
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,20.86
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,25.41
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,56.3
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,88.8
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,92.6
943972,CLAYSTONES,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,111.6
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,6.8
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,11.29
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,9.11
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.86
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
