Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,27.4
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,19.84
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,22.87
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,26.11
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,100.3
943972,CLAYSTONES,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,115.0
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,6.68
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,13.05
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,9.96
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,55.7
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.68
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,27.5
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,26.32
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,24.47
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,26.89
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,117.1
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,106.5
943972,CLAYSTONES,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,117.9
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,6.15
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,11.66
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,10.08
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,24.21
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,23.73
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,26.41
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,57.3
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
943972,CLAYSTONES,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,116.0
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,6.31
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,11.1
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,10.32
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,24.7
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.02
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.6
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,23.76
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,24.81
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,26.2
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,56.5
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,104.9
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,107.7
943972,CLAYSTONES,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,115.5
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,,L3 Active Power,kW,6.21
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,,L2 Active Power,kW,11.08
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,,L1 Active Power,kW,10.51
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.85
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,27.7
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,23.98
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,25.21
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,26.16
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,108.7
943972,CLAYSTONES,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,115.3
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,6.36
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,11.4
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,12.54
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.32
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,27.8
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,24.31
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,23.5
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,30.07
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,58.9
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,107.4
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
943972,CLAYSTONES,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,130.5
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,6.09
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,11.4
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,10.69
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.1
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,27.8
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,25.33
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,25.63
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,28.04
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,58.6
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,110.4
943972,CLAYSTONES,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,123.3
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,6.19
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,11.48
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,10.42
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.92
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,27.9
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,24.4
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,27.03
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,26.77
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,107.6
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,116.1
943972,CLAYSTONES,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,118.4
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,5.74
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,12.0
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,9.81
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.97
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,27.9
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,24.09
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,29.94
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,28.22
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,105.9
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,126.8
943972,CLAYSTONES,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,123.7
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,7.85
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,12.55
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,10.21
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.45
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,28.0
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,26.57
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,26.35
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,30.06
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,57.5
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,112.7
943972,CLAYSTONES,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,129.8
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,5.93
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,12.41
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,10.27
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,31.3
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.92
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.4
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,28.0
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,24.81
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,30.62
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,29.93
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,110.0
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,129.5
943972,CLAYSTONES,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,129.5
943972,CLAYSTONES,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,6.12
943972,CLAYSTONES,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,11.35
943972,CLAYSTONES,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,9.65
943972,CLAYSTONES,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,24.7
943972,CLAYSTONES,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
