Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
943972,CLAYSTONES,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
943972,CLAYSTONES,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
943972,CLAYSTONES,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
943972,CLAYSTONES,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
943972,CLAYSTONES,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
943972,CLAYSTONES,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
943972,CLAYSTONES,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
943972,CLAYSTONES,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,27.3
943972,CLAYSTONES,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,26.89
943972,CLAYSTONES,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,27.52
943972,CLAYSTONES,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,63.1
943972,CLAYSTONES,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,118.1
943972,CLAYSTONES,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,115.8
943972,CLAYSTONES,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,119.3
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,7.18
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,11.67
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,10.45
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.61
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.73
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,28.7
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,28.28
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,24.75
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,27.54
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,64.8
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,122.3
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,107.1
943972,CLAYSTONES,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,119.8
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,6.29
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,11.71
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,11.62
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,28.8
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,26.53
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,26.25
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,29.15
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,116.9
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,112.6
943972,CLAYSTONES,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,125.1
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,9.25
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,11.88
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,11.65
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,28.9
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,29.02
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,25.92
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,30.64
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,64.8
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,125.1
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,110.5
943972,CLAYSTONES,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,130.9
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,9.57
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,11.98
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,10.42
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.26
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.95
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,28.9
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,32.55
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,26.99
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,29.48
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,72.0
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,139.3
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,114.6
943972,CLAYSTONES,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,127.7
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,8.22
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,12.13
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,10.22
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,96.8
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.75
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.7
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,53.0
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.8
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,33.5
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,24.91
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,24.7
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,39.56
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,85.3
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,147.6
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,106.4
943972,CLAYSTONES,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,166.9
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,10.54
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,12.09
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,10.89
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.06
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,103.3
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,33.7
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,22.72
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,25.51
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,40.33
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,85.2
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,102.3
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
943972,CLAYSTONES,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,169.6
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,9.61
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,12.66
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,10.82
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,53.3
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.31
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,100.2
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,33.8
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,22.28
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,25.58
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,39.13
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,84.7
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,102.1
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,110.3
943972,CLAYSTONES,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,164.7
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,10.66
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,12.42
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,11.13
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.95
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.71
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,106.1
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,33.9
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,24.38
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,26.86
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,41.41
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,87.1
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,112.8
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,115.1
943972,CLAYSTONES,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,173.7
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,12.38
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,12.9
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,11.28
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.85
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,102.7
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,34.0
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,26.11
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,29.53
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,40.16
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,80.2
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,114.7
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,125.5
943972,CLAYSTONES,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,169.1
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,10.99
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,13.26
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,10.75
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,55.5
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.7
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.88
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.9
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,34.1
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,25.52
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,28.82
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,41.16
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,84.5
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,144.1
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,122.6
943972,CLAYSTONES,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,173.6
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,10.43
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,13.35
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,12.75
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,55.5
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
