Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.91
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,34.2
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,25.0
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,28.71
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,33.93
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,73.1
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,110.8
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
943972,CLAYSTONES,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,144.1
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,10.63
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,13.27
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,13.56
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,34.3
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,25.03
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,29.98
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,32.31
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,72.8
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,111.7
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
943972,CLAYSTONES,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,137.7
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,9.69
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,13.26
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,12.51
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.57
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.64
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,34.4
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,24.41
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,34.26
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,33.1
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,80.1
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,110.5
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,144.0
943972,CLAYSTONES,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,140.9
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,8.47
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,15.38
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,13.44
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,64.1
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.1
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.32
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,34.5
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,25.98
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,36.71
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,31.72
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,79.8
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,115.1
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,153.4
943972,CLAYSTONES,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,136.5
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,9.65
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,15.54
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,12.78
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,42.5
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,65.1
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,55.5
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.27
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.75
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,34.6
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,29.2
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,33.04
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,32.49
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,76.2
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,130.0
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,139.7
943972,CLAYSTONES,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,140.7
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,9.36
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,14.17
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,12.8
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,59.7
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,55.7
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.03
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.67
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.94
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,34.7
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,26.47
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,30.44
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,34.34
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,77.7
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,116.5
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,130.1
943972,CLAYSTONES,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,147.4
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,9.69
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,14.58
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,14.2
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,42.1
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.91
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.51
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.97
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,34.8
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,27.15
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,34.75
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,35.23
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,83.0
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,118.6
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,146.5
943972,CLAYSTONES,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,150.4
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,9.17
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,14.93
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,14.65
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,62.5
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.48
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.26
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.75
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.1
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,34.9
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,27.04
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,39.89
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,36.94
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,93.0
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,119.0
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,166.0
943972,CLAYSTONES,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,157.2
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,8.56
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,14.99
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,16.4
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,69.3
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.16
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.53
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.7
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,34.9
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,25.52
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,39.25
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,39.39
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,95.2
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,113.7
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,164.8
943972,CLAYSTONES,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,167.3
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,9.91
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,15.0
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,13.87
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,62.6
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.24
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.8
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.3
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,35.0
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,29.14
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,42.17
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,37.36
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,95.0
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,126.9
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,176.5
943972,CLAYSTONES,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,159.9
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,9.31
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,16.37
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,14.27
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.88
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.92
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.79
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,35.0
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
