Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,27.09
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,36.1
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,39.89
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,93.1
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,119.7
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,152.4
943972,CLAYSTONES,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,169.4
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,8.96
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,15.01
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,14.42
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,40.3
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,62.7
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,61.2
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.2
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.47
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.17
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.8
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,35.0
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,27.92
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,34.43
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,40.15
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,92.3
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,145.4
943972,CLAYSTONES,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,169.2
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,8.97
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,19.15
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,13.14
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,79.0
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,56.2
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.46
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.43
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.25
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.0
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.9
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,35.1
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,32.21
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,41.37
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,41.41
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,93.7
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,138.5
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,172.2
943972,CLAYSTONES,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,174.0
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,10.16
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,18.39
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,13.02
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,75.6
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.84
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.34
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.91
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.2
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.8
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.2
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,35.1
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,32.46
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,47.56
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,42.58
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,101.3
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,137.2
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,196.3
943972,CLAYSTONES,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,178.2
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,10.54
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,16.2
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,13.95
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,67.0
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.23
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.3
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.48
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.5
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,35.1
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,32.2
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,46.97
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,45.85
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,105.6
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,136.8
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,195.2
943972,CLAYSTONES,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,190.8
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,12.41
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,18.43
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,14.55
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,76.4
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.09
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.46
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.54
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,96.8
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,35.1
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,34.96
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,39.45
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,47.57
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,98.7
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,148.0
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,165.2
943972,CLAYSTONES,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,198.0
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,14.4
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,19.51
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,13.4
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,80.7
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,56.9
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.38
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.63
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.27
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,56.0
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.8
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,104.1
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,35.1
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,37.77
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,40.44
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,46.18
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,96.1
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,159.1
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,168.8
943972,CLAYSTONES,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,193.1
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,15.17
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,18.27
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,15.05
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,63.6
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,75.3
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,64.3
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.62
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.09
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.88
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,99.0
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,35.2
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,35.18
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,41.45
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,46.72
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,96.6
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,148.9
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,172.9
943972,CLAYSTONES,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,196.2
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,14.3
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,17.23
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,13.27
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,60.1
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.6
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.9
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.47
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.4
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.4
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,35.3
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,36.73
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,39.18
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,41.76
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,91.8
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,155.1
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,163.4
943972,CLAYSTONES,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,177.7
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,14.92
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,15.36
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,12.25
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,63.4
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.94
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.88
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.11
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.6
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.2
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,35.3
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,40.45
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,41.6
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,39.93
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,92.9
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,169.4
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,173.9
943972,CLAYSTONES,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,170.3
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,13.17
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,13.8
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,13.77
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,60.0
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.72
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.26
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.35
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.1
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,35.3
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,37.8
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,34.05
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,38.31
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,92.9
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,160.8
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,143.5
943972,CLAYSTONES,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,164.4
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,12.39
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,16.09
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,16.53
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,53.5
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,66.7
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,70.3
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
