Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.87
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.4
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.01
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.7
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,35.3
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,35.94
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,36.23
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,42.25
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,87.6
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,152.7
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,152.0
943972,CLAYSTONES,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,178.9
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,11.24
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,16.56
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,17.23
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,68.8
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,73.6
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.37
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.13
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.16
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.8
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,35.3
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,34.78
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,35.31
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,38.54
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,88.1
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,148.3
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,149.7
943972,CLAYSTONES,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,165.4
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,10.88
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,17.6
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,14.43
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,72.9
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.38
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,32.15
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,38.64
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,34.88
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,88.9
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,138.6
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,162.6
943972,CLAYSTONES,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,151.3
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,10.09
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,17.33
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,14.84
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,72.0
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,64.0
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.9
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.65
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,31.01
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,41.69
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,37.35
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,91.6
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,134.4
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,174.8
943972,CLAYSTONES,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,160.4
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,10.54
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,18.7
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,14.28
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,77.4
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,61.9
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.31
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.12
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.08
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.9
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.9
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,34.67
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,42.89
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,40.71
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,88.4
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,148.2
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,180.3
943972,CLAYSTONES,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,173.1
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,9.08
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,15.23
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,16.01
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,63.5
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,68.4
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.36
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.56
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.5
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.9
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,28.59
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,35.26
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,37.98
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,87.5
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,124.6
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,149.4
943972,CLAYSTONES,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,162.7
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,7.23
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,16.38
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,15.19
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,68.0
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,65.7
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.43
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.15
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.32
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.97
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,35.5
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,28.43
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,38.46
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,42.68
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,89.2
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,123.7
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,161.7
943972,CLAYSTONES,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,181.1
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,8.13
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,16.3
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,13.33
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,58.8
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.73
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.58
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.38
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.7
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,35.5
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,32.28
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,41.24
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,41.56
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,92.2
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,138.6
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,173.2
943972,CLAYSTONES,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,177.1
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,9.33
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,15.18
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,13.65
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,63.2
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,60.0
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.91
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.03
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.15
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.4
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.4
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.3
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,35.5
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,33.59
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,41.98
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,44.9
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,92.9
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,143.5
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,175.6
943972,CLAYSTONES,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,190.3
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,9.16
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,16.6
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,13.4
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,40.1
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,68.7
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.35
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.09
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.96
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.6
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,38.02
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,37.47
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,36.76
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,89.1
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,162.9
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,157.3
943972,CLAYSTONES,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,156.3
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,8.09
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,13.7
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,12.79
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,57.8
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,54.7
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.87
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.58
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.79
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.58
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.6
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.2
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,35.3
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,41.74
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,31.78
